Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,14,0,497.0,208.0,1.9,13.0,506.0,690.94,549.16
2018,2,21,14,15,618.5,164.5,1.95,12.9,518.0,749.95,596.69
2018,2,21,14,30,740.0,121.0,2.0,12.8,530.0,798.06,632.71
2018,2,21,14,45,790.0,101.5,2.05,12.75,513.5,801.46,636.52
2018,2,21,15,0,840.0,82.0,2.1,12.7,497.0,804.29,640.48
2018,2,21,15,15,817.5,80.0,2.1,12.7,456.0,764.77,613.12
2018,2,21,15,30,795.0,78.0,2.1,12.7,415.0,723.29,584.28
2018,2,21,15,45,754.5,76.5,2.3,12.3,368.5,667.45,546.01
2018,2,21,16,0,714.0,75.0,2.5,11.9,322.0,615.93,509.55
2018,2,21,16,15,625.0,74.0,2.55,11.4,267.0,529.24,441.46
2018,2,21,16,30,536.0,73.0,2.6,10.9,212.0,446.88,374.24
2018,2,21,16,45,435.0,63.0,2.65,10.45,160.5,352.82,295.04
2018,2,21,17,0,334.0,53.0,2.7,10.0,109.0,265.07,218.77
2018,2,21,17,15,303.0,41.0,2.8,9.65,79.0,221.15,175.75
2018,2,21,17,30,272.0,29.0,2.9,9.3,49.0,171.83,93.91
2018,2,21,17,45,159.5,17.5,3.0,8.95,27.0,78.02,0.0
2018,2,21,18,0,47.0,6.0,3.1,8.6,5.0,0.0,0.0
2018,2,21,18,15,23.5,3.0,3.15,8.45,2.5,0.0,0.0
2018,2,21,18,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,3.35,7.75,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,3.4,7.45,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,3.35,6.8,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,3.05,6.25,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,3.0,6.15,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,3.05,6.1,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,3.15,6.1,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,3.5,6.35,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,3.6,6.4,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,3.8,6.6,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,3.9,6.7,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,4.0,6.8,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,4.05,6.8,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,4.1,6.8,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,4.15,6.85,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,4.2,6.9,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,4.3,6.8,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,4.4,6.7,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,4.45,6.65,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,4.5,6.6,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,4.5,6.4,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,4.5,6.25,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,4.5,6.1,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,4.6,6.4,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,4.7,6.7,0.0,0.0,0.0
2018,2,22,6,45,63.0,9.0,4.8,6.95,10.5,0.0,0.0
2018,2,22,7,0,126.0,18.0,4.9,7.2,21.0,17.16,0.0
2018,2,22,7,15,263.5,29.0,5.05,7.6,54.5,24.54,9.54
2018,2,22,7,30,401.0,40.0,5.2,8.0,88.0,32.38,22.6
2018,2,22,7,45,411.0,50.0,5.35,8.35,119.0,38.79,29.19
2018,2,22,8,0,421.0,60.0,5.5,8.7,150.0,66.4,40.29
2018,2,22,8,15,293.5,90.5,5.5,9.0,161.0,106.78,74.15
2018,2,22,8,30,166.0,121.0,5.5,9.3,172.0,134.31,103.22
2018,2,22,8,45,206.5,138.0,5.55,9.65,211.5,170.4,133.27
2018,2,22,9,0,247.0,155.0,5.6,10.0,251.0,212.0,168.68
2018,2,22,9,15,286.5,168.0,5.6,10.25,291.5,254.2,205.0
2018,2,22,9,30,326.0,181.0,5.6,10.5,332.0,300.45,244.72
2018,2,22,9,45,355.5,192.0,5.6,10.75,369.0,344.16,282.19
2018,2,22,10,0,385.0,203.0,5.6,11.0,406.0,390.32,321.2
2018,2,22,10,15,396.5,214.0,5.7,11.1,434.0,428.82,353.72
2018,2,22,10,30,408.0,225.0,5.8,11.2,462.0,472.72,390.0
2018,2,22,10,45,444.5,223.5,5.9,11.35,491.5,515.94,425.74
2018,2,22,11,0,481.0,222.0,6.0,11.5,521.0,560.73,462.4
2018,2,22,11,15,518.5,214.5,6.1,11.55,545.5,601.3,495.75
2018,2,22,11,30,556.0,207.0,6.2,11.6,570.0,642.46,529.36
2018,2,22,11,45,548.0,216.5,6.35,11.6,578.5,666.28,548.31
2018,2,22,12,0,540.0,226.0,6.5,11.6,587.0,687.78,565.38
2018,2,22,12,15,500.0,241.5,6.65,11.55,577.0,686.82,564.28
2018,2,22,12,30,460.0,257.0,6.8,11.5,567.0,682.31,560.41
2018,2,22,12,45,467.0,252.0,7.0,11.45,564.0,693.38,570.31
2018,2,22,13,0,474.0,247.0,7.2,11.4,561.0,702.53,578.71
2018,2,22,13,15,485.5,237.5,7.3,11.3,553.5,708.7,584.97
2018,2,22,13,30,497.0,228.0,7.4,11.2,546.0,712.7,589.6
2018,2,22,13,45,415.0,211.0,7.55,11.15,470.5,623.32,518.78
2018,2,22,14,0,333.0,194.0,7.7,11.1,395.0,517.07,433.5
2018,2,22,14,15,423.5,153.5,7.8,10.95,397.0,562.83,474.63
2018,2,22,14,30,514.0,113.0,7.9,10.8,399.0,596.42,504.89
2018,2,22,14,45,614.5,111.5,7.95,10.7,432.5,672.13,567.7
2018,2,22,15,0,715.0,110.0,8.0,10.6,466.0,741.66,625.12
2018,2,22,15,15,568.0,128.5,8.0,10.6,396.5,629.33,534.88
2018,2,22,15,30,421.0,147.0,8.0,10.6,327.0,518.04,441.63
2018,2,22,15,45,487.0,120.5,7.95,10.3,307.0,523.13,448.6
2018,2,22,16,0,553.0,94.0,7.9,10.0,287.0,526.9,453.47
2018,2,22,16,15,555.5,82.0,7.7,9.75,252.0,493.73,425.3
2018,2,22,16,30,558.0,70.0,7.5,9.5,217.0,458.51,394.16
2018,2,22,16,45,525.5,60.0,7.35,9.25,176.0,403.27,344.24
2018,2,22,17,0,493.0,50.0,7.2,9.0,135.0,349.48,293.54
2018,2,22,17,15,374.5,41.5,7.1,8.8,93.5,256.86,207.71
2018,2,22,17,30,256.0,33.0,7.0,8.6,52.0,175.04,105.56
2018,2,22,17,45,145.0,20.0,6.9,8.45,29.0,75.08,0.0
2018,2,22,18,0,34.0,7.0,6.8,8.3,6.0,0.0,0.0
2018,2,22,18,15,17.0,3.5,6.75,8.2,3.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,6.7,8.1,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,6.6,7.95,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,6.5,7.8,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,6.4,7.7,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,6.3,7.6,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,6.25,7.45,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,6.2,7.3,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,6.05,7.15,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,5.75,6.85,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,5.6,6.7,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,5.5,6.55,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,5.4,6.4,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,5.3,6.25,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,5.2,6.1,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,5.1,5.95,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,5.0,5.8,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,4.95,5.65,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,4.9,5.5,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,4.85,5.4,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,4.8,5.3,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,4.75,5.2,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,4.7,5.1,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,4.7,4.9,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,4.65,4.8,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,4.6,4.7,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,4.55,4.6,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,4.45,4.45,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,4.4,4.4,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,4.35,4.3,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,4.3,4.2,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,4.25,4.1,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,4.15,3.9,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,4.1,3.8,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,4.05,3.7,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,4.0,3.6,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,4.0,3.4,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,4.0,3.35,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,4.0,3.3,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,3.95,3.25,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,3.9,3.2,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,3.9,3.15,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,3.9,3.1,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,3.9,3.6,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,3.9,4.1,0.0,0.0,0.0
2018,2,23,6,45,88.0,8.5,3.95,4.55,11.0,0.0,0.0
2018,2,23,7,0,176.0,17.0,4.0,5.0,22.0,16.2,0.0
2018,2,23,7,15,341.5,27.0,4.15,5.55,61.0,22.24,9.72
2018,2,23,7,30,507.0,37.0,4.3,6.1,100.0,29.32,20.25
2018,2,23,7,45,497.0,46.5,4.5,6.6,131.5,35.43,26.44
2018,2,23,8,0,487.0,56.0,4.7,7.1,163.0,66.92,38.62
2018,2,23,8,15,334.0,89.5,4.75,7.45,171.0,111.09,76.44
2018,2,23,8,30,181.0,123.0,4.8,7.8,179.0,139.02,107.16
2018,2,23,8,45,223.5,139.5,4.9,8.15,219.5,176.13,138.22
2018,2,23,9,0,266.0,156.0,5.0,8.5,260.0,218.98,174.88
2018,2,23,9,15,306.0,168.5,4.95,8.8,301.0,262.09,212.13
2018,2,23,9,30,346.0,181.0,4.9,9.1,342.0,309.27,252.7
2018,2,23,9,45,364.5,193.5,4.8,9.35,375.5,350.59,288.24
2018,2,23,10,0,383.0,206.0,4.7,9.6,409.0,393.24,324.22
2018,2,23,10,15,404.5,213.5,4.7,9.85,439.5,438.22,361.56
2018,2,23,10,30,426.0,221.0,4.7,10.1,470.0,480.71,396.33
2018,2,23,10,45,441.5,227.0,4.65,10.35,495.0,518.73,426.87
2018,2,23,11,0,457.0,233.0,4.6,10.6,520.0,556.78,456.93
2018,2,23,11,15,468.0,237.0,4.6,10.75,538.0,589.42,482.62
2018,2,23,11,30,479.0,241.0,4.6,10.9,556.0,621.28,507.42
2018,2,23,11,45,548.5,219.5,4.6,11.1,585.5,671.41,547.48
2018,2,23,12,0,618.0,198.0,4.6,11.3,615.0,726.83,590.96
2018,2,23,12,15,651.5,186.5,4.6,11.45,627.0,760.19,616.73
2018,2,23,12,30,685.0,175.0,4.6,11.6,639.0,791.96,640.81
2018,2,23,12,45,680.0,174.5,4.55,11.7,632.0,800.34,646.5
2018,2,23,13,0,675.0,174.0,4.5,11.8,625.0,805.74,650.22
2018,2,23,13,15,667.5,172.0,4.45,11.9,610.5,804.33,649.01
2018,2,23,13,30,660.0,170.0,4.4,12.0,596.0,799.93,645.76
2018,2,23,13,45,650.5,166.0,4.35,12.05,574.0,788.65,637.64
2018,2,23,14,0,641.0,162.0,4.3,12.1,552.0,774.55,627.56
2018,2,23,14,15,726.5,133.0,4.25,12.05,556.0,812.35,656.79
2018,2,23,14,30,812.0,104.0,4.2,12.0,560.0,839.67,677.84
2018,2,23,14,45,847.5,91.0,4.1,12.0,540.5,842.05,680.26
2018,2,23,15,0,883.0,78.0,4.0,12.0,521.0,839.3,679.23
2018,2,23,15,15,862.5,75.5,4.0,12.0,479.0,799.53,651.09
2018,2,23,15,30,842.0,73.0,4.0,12.0,437.0,757.58,621.14
2018,2,23,15,45,812.5,70.0,3.85,11.65,390.5,706.45,583.8
2018,2,23,16,0,783.0,67.0,3.7,11.3,344.0,654.36,544.87
2018,2,23,16,15,740.5,62.5,3.6,10.6,294.5,591.17,496.39
2018,2,23,16,30,698.0,58.0,3.5,9.9,245.0,528.81,445.32
2018,2,23,16,45,631.5,52.5,3.35,9.25,195.5,457.41,384.19
2018,2,23,17,0,565.0,47.0,3.2,8.6,146.0,385.94,320.58
2018,2,23,17,15,449.0,39.0,3.25,8.25,101.5,291.92,235.41
2018,2,23,17,30,333.0,31.0,3.3,7.9,57.0,204.36,131.61
2018,2,23,17,45,196.0,19.5,3.35,7.55,32.0,94.64,0.0
2018,2,23,18,0,59.0,8.0,3.4,7.2,7.0,0.0,0.0
2018,2,23,18,15,29.5,4.0,3.4,7.1,3.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,3.35,6.85,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,3.25,6.6,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,3.15,6.45,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,3.1,6.35,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,3.05,6.2,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,2.95,6.1,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,2.85,6.1,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,2.8,6.05,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,2.8,5.95,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,2.8,5.95,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,2.7,5.75,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,2.75,5.55,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,2.85,5.1,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,2.9,4.85,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,2.9,4.7,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,2.95,4.65,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,3.0,4.6,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,3.1,4.4,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,3.1,4.35,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,3.1,4.3,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,3.1,4.25,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,3.1,4.2,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,3.1,4.75,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,3.1,5.3,0.0,0.0,0.0
2018,2,24,6,45,71.5,9.5,3.1,5.85,12.0,0.0,0.0
2018,2,24,7,0,143.0,19.0,3.1,6.4,24.0,18.11,0.0
2018,2,24,7,15,275.5,30.5,3.25,6.95,59.5,25.46,13.12
2018,2,24,7,30,408.0,42.0,3.4,7.5,95.0,33.73,24.13
2018,2,24,7,45,413.0,53.0,3.6,8.05,126.5,40.99,31.34
2018,2,24,8,0,418.0,64.0,3.8,8.6,158.0,72.03,44.34
2018,2,24,8,15,336.5,91.0,3.85,9.0,178.0,113.56,77.9
2018,2,24,8,30,255.0,118.0,3.9,9.4,198.0,147.19,110.17
2018,2,24,8,45,360.5,121.5,3.95,9.8,254.0,192.5,146.0
2018,2,24,9,0,466.0,125.0,4.0,10.2,310.0,250.21,194.02
2018,2,24,9,15,483.0,137.0,4.1,10.55,347.5,296.57,235.58
2018,2,24,9,30,500.0,149.0,4.2,10.9,385.0,344.22,277.57
2018,2,24,9,45,494.0,162.0,4.25,11.2,411.0,383.5,312.04
2018,2,24,10,0,488.0,175.0,4.3,11.5,437.0,421.33,344.35
2018,2,24,10,15,546.5,170.5,4.4,11.75,480.0,476.24,390.07
2018,2,24,10,30,605.0,166.0,4.5,12.0,523.0,538.1,440.57
2018,2,24,10,45,578.5,184.5,4.6,12.2,537.5,565.73,462.65
2018,2,24,11,0,552.0,203.0,4.7,12.4,552.0,592.85,483.8
2018,2,24,11,15,538.0,214.5,4.75,12.4,562.5,618.35,503.78
2018,2,24,11,30,524.0,226.0,4.8,12.4,573.0,641.23,521.47
2018,2,24,11,45,496.5,241.0,4.85,12.45,573.5,654.58,531.24
2018,2,24,12,0,469.0,256.0,4.9,12.5,574.0,664.71,538.45
2018,2,24,12,15,455.0,262.5,5.0,12.5,572.0,674.22,545.9
2018,2,24,12,30,441.0,269.0,5.1,12.5,570.0,681.36,551.54
2018,2,24,12,45,434.0,268.0,5.2,12.45,562.0,684.38,554.51
2018,2,24,13,0,427.0,267.0,5.3,12.4,554.0,685.29,555.92
2018,2,24,13,15,446.5,255.0,5.4,12.45,550.0,695.82,565.41
2018,2,24,13,30,466.0,243.0,5.5,12.5,546.0,704.32,573.39
2018,2,24,13,45,515.0,216.5,5.55,12.55,541.0,720.69,588.35
2018,2,24,14,0,564.0,190.0,5.6,12.6,536.0,733.76,600.83
2018,2,24,14,15,623.5,161.0,5.65,12.55,527.0,755.8,620.05
2018,2,24,14,30,683.0,132.0,5.7,12.5,518.0,767.82,630.66
2018,2,24,14,45,695.0,118.5,5.75,12.45,490.5,752.02,620.01
2018,2,24,15,0,707.0,105.0,5.8,12.4,463.0,732.65,606.69
2018,2,24,15,15,684.0,103.0,5.8,12.4,426.5,695.74,579.26
2018,2,24,15,30,661.0,101.0,5.8,12.4,390.0,657.33,550.38
2018,2,24,15,45,623.5,96.0,5.8,12.1,345.5,603.33,509.09
2018,2,24,16,0,586.0,91.0,5.8,11.8,301.0,549.48,465.93
2018,2,24,16,15,587.5,79.5,5.6,11.4,264.5,514.85,437.6
2018,2,24,16,30,589.0,68.0,5.4,11.0,228.0,478.16,406.16
2018,2,24,16,45,522.5,61.0,5.2,10.65,182.0,404.9,342.24
2018,2,24,17,0,456.0,54.0,5.0,10.3,136.0,335.83,280.02
2018,2,24,17,15,347.0,44.0,4.95,9.95,95.0,247.39,199.9
2018,2,24,17,30,238.0,34.0,4.9,9.6,54.0,171.39,114.89
2018,2,24,17,45,135.0,21.0,4.8,9.25,30.5,72.63,0.0
2018,2,24,18,0,32.0,8.0,4.7,8.9,7.0,0.0,0.0
2018,2,24,18,15,16.0,4.0,4.65,8.75,3.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,4.6,8.45,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,4.6,8.3,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,4.5,8.2,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,4.4,8.1,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,4.35,7.95,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,4.3,7.8,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,4.2,7.65,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,4.05,7.35,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,4.0,7.2,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,3.95,7.1,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,3.85,6.85,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,3.8,6.7,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,3.75,6.6,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,3.65,6.35,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,3.55,6.1,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,3.45,5.9,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,3.4,5.8,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,3.05,5.3,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,3.0,5.2,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.95,5.15,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,2.85,5.05,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,2.75,4.9,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,2.65,4.8,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,2.55,4.75,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.45,4.7,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.35,4.7,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,2.25,4.75,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,2.15,4.85,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,2.05,5.3,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,25,6,45,70.0,10.0,1.9,6.15,12.5,0.0,0.0
2018,2,25,7,0,140.0,20.0,1.8,6.6,25.0,19.06,0.0
2018,2,25,7,15,295.5,31.0,1.8,7.05,63.5,25.67,14.23
2018,2,25,7,30,451.0,42.0,1.8,7.5,102.0,33.48,24.04
2018,2,25,7,45,454.0,52.0,1.8,8.0,134.5,39.83,30.38
2018,2,25,8,0,457.0,62.0,1.8,8.5,167.0,73.33,43.84
2018,2,25,8,15,328.0,94.0,1.85,9.1,178.0,116.1,80.26
2018,2,25,8,30,199.0,126.0,1.9,9.7,189.0,144.95,110.38
2018,2,25,8,45,240.0,142.0,1.95,10.3,230.0,183.42,142.13
2018,2,25,9,0,281.0,158.0,2.0,10.9,271.0,226.62,178.3
2018,2,25,9,15,320.5,170.5,2.0,11.3,312.5,270.65,215.38
2018,2,25,9,30,360.0,183.0,2.0,11.7,354.0,318.69,255.44
2018,2,25,9,45,388.0,193.0,2.0,12.15,391.0,362.87,291.92
2018,2,25,10,0,416.0,203.0,2.0,12.6,428.0,412.86,332.23
2018,2,25,10,15,450.5,206.5,2.0,12.85,463.5,459.37,369.39
2018,2,25,10,30,485.0,210.0,2.0,13.1,499.0,507.97,407.49
2018,2,25,10,45,549.5,197.0,2.0,13.3,537.0,561.25,449.15
2018,2,25,11,0,614.0,184.0,2.0,13.5,575.0,621.12,494.94
2018,2,25,11,15,638.5,181.0,2.1,13.65,597.5,662.05,526.04
2018,2,25,11,30,663.0,178.0,2.2,13.8,620.0,702.43,556.52
2018,2,25,11,45,659.5,183.0,2.25,13.9,628.0,728.14,575.26
2018,2,25,12,0,656.0,188.0,2.3,14.0,636.0,751.27,592.08
2018,2,25,12,15,650.0,191.0,2.5,14.05,636.0,767.58,605.05
2018,2,25,12,30,644.0,194.0,2.7,14.1,636.0,781.06,615.98
2018,2,25,12,45,644.0,191.5,2.85,14.2,630.5,791.16,624.32
2018,2,25,13,0,644.0,189.0,3.0,14.3,625.0,798.48,630.71
2018,2,25,13,15,641.0,185.5,3.15,14.25,612.0,799.25,632.61
2018,2,25,13,30,638.0,182.0,3.3,14.2,599.0,797.15,632.57
2018,2,25,13,45,632.5,176.5,3.5,14.2,578.5,787.8,627.46
2018,2,25,14,0,627.0,171.0,3.7,14.2,558.0,775.62,620.34
2018,2,25,14,15,719.0,137.5,3.85,14.1,562.0,814.98,651.39
2018,2,25,14,30,811.0,104.0,4.0,14.0,566.0,843.25,674.04
2018,2,25,14,45,846.5,90.0,4.15,13.85,546.0,844.52,677.23
2018,2,25,15,0,882.0,76.0,4.3,13.7,526.0,833.53,671.89
2018,2,25,15,15,862.0,73.5,4.3,13.7,484.0,801.0,649.3
2018,2,25,15,30,842.0,71.0,4.3,13.7,442.0,759.24,619.59
2018,2,25,15,45,811.0,69.0,4.55,13.15,395.5,708.0,584.6
2018,2,25,16,0,780.0,67.0,4.8,12.6,349.0,655.89,547.53
2018,2,25,16,15,733.5,63.5,4.65,12.05,299.0,591.01,497.06
2018,2,25,16,30,687.0,60.0,4.5,11.5,249.0,527.24,444.25
2018,2,25,16,45,591.5,56.5,4.35,10.95,196.5,441.3,370.94
2018,2,25,17,0,496.0,53.0,4.2,10.4,144.0,357.48,297.28
2018,2,25,17,15,377.5,43.0,4.1,10.1,99.5,262.41,212.18
2018,2,25,17,30,259.0,33.0,4.0,9.8,55.0,180.54,125.4
2018,2,25,17,45,152.0,21.0,3.9,9.45,31.5,79.51,0.0
2018,2,25,18,0,45.0,9.0,3.8,9.1,8.0,0.0,0.0
2018,2,25,18,15,22.5,4.5,3.75,9.05,4.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,3.55,8.9,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.9,9.35,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,3.9,9.45,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,3.9,9.55,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,3.85,9.6,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.75,9.6,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.7,9.65,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.75,9.7,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.9,9.75,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,4.15,9.85,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.8,10.1,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.9,10.05,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,5.05,9.95,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,5.15,9.9,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,2,26,6,45,0.0,6.0,5.25,9.9,6.0,5.72,0.0
2018,2,26,7,0,0.0,12.0,5.3,9.9,12.0,11.44,0.0
2018,2,26,7,15,0.5,27.5,5.4,9.9,27.5,25.08,14.23
2018,2,26,7,30,1.0,43.0,5.5,9.9,43.0,38.79,28.5
2018,2,26,7,45,5.0,60.5,5.6,9.9,61.5,53.97,42.78
2018,2,26,8,0,9.0,78.0,5.7,9.9,80.0,70.38,54.94
2018,2,26,8,15,16.5,97.5,5.75,9.95,102.5,89.69,71.33
2018,2,26,8,30,24.0,117.0,5.8,10.0,125.0,109.09,87.71
2018,2,26,8,45,64.5,132.0,5.85,10.05,157.5,134.88,108.32
2018,2,26,9,0,105.0,147.0,5.9,10.1,190.0,165.77,133.81
2018,2,26,9,15,232.0,164.5,5.85,10.2,272.5,235.07,190.5
2018,2,26,9,30,359.0,182.0,5.8,10.3,355.0,318.39,259.84
2018,2,26,9,45,386.5,193.0,5.8,10.4,392.5,363.29,298.47
2018,2,26,10,0,414.0,204.0,5.8,10.5,430.0,413.99,341.35
2018,2,26,10,15,430.5,214.0,5.8,10.6,461.0,456.69,377.14
2018,2,26,10,30,447.0,224.0,5.8,10.7,492.0,499.99,412.85
2018,2,26,10,45,506.5,214.0,5.8,10.85,529.5,551.89,455.65
2018,2,26,11,0,566.0,204.0,5.8,11.0,567.0,606.77,500.37
2018,2,26,11,15,592.0,201.0,5.85,11.1,590.0,646.91,532.69
2018,2,26,11,30,618.0,198.0,5.9,11.2,613.0,690.46,567.29
2018,2,26,11,45,594.5,210.0,5.9,11.3,614.0,702.65,576.22
2018,2,26,12,0,571.0,222.0,5.9,11.4,615.0,715.2,585.31
2018,2,26,12,15,535.0,236.5,5.9,11.45,605.5,716.72,585.63
2018,2,26,12,30,499.0,251.0,5.9,11.5,596.0,714.73,583.25
2018,2,26,12,45,501.5,247.0,5.9,11.55,591.5,723.5,590.42
2018,2,26,13,0,504.0,243.0,5.9,11.6,587.0,730.11,595.93
2018,2,26,13,15,519.0,232.0,5.9,11.6,580.0,738.0,603.07
2018,2,26,13,30,534.0,221.0,5.9,11.6,573.0,743.56,608.49
2018,2,26,13,45,536.0,212.5,5.85,11.6,556.0,737.78,604.79
2018,2,26,14,0,538.0,204.0,5.8,11.6,539.0,729.53,599.3
2018,2,26,14,15,648.5,163.0,5.8,11.55,548.5,783.52,644.01
2018,2,26,14,30,759.0,122.0,5.8,11.5,558.0,825.76,677.51
2018,2,26,14,45,801.0,104.5,5.75,11.4,539.5,824.99,678.11
2018,2,26,15,0,843.0,87.0,5.7,11.3,521.0,823.87,678.8
2018,2,26,15,15,821.5,84.5,5.7,11.3,479.5,783.91,649.56
2018,2,26,15,30,800.0,82.0,5.7,11.3,438.0,741.92,618.56
2018,2,26,15,45,763.5,79.5,5.5,11.0,390.5,686.95,576.72
2018,2,26,16,0,727.0,77.0,5.3,10.7,343.0,635.83,537.21
2018,2,26,16,15,572.0,83.5,5.05,10.35,274.5,511.61,435.08
2018,2,26,16,30,417.0,90.0,4.8,10.0,206.0,393.78,335.24
2018,2,26,16,45,316.0,78.5,4.5,9.65,156.5,302.97,256.66
2018,2,26,17,0,215.0,67.0,4.2,9.3,107.0,210.55,175.57
2018,2,26,17,15,150.5,50.5,4.1,9.05,74.5,150.04,120.86
2018,2,26,17,30,86.0,34.0,4.0,8.8,42.0,96.01,66.87
2018,2,26,17,45,43.0,19.5,3.9,8.55,23.5,35.49,0.0
2018,2,26,18,0,0.0,5.0,3.8,8.3,5.0,4.77,0.0
2018,2,26,18,15,0.0,2.5,3.75,8.2,2.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,3.65,7.95,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,3.6,7.75,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,3.65,7.65,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,3.85,7.6,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,4.2,7.55,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,4.9,7.5,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,5.15,7.45,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,5.4,7.4,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,5.55,7.4,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,5.7,7.4,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,5.9,7.35,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,6.1,7.3,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,6.05,7.25,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,6.0,7.2,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,5.95,7.1,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,5.85,6.95,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,5.8,6.9,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,5.75,6.8,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,5.7,6.7,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,5.75,6.7,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,5.8,6.7,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,5.85,6.65,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,5.9,6.6,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,5.9,6.55,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,5.9,6.5,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,5.9,6.4,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,5.9,6.3,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,5.85,6.15,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,5.75,5.85,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,5.7,5.7,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,5.6,5.6,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,5.5,5.5,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,5.45,5.35,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,5.4,5.2,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,5.35,5.15,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,5.3,5.1,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,5.25,5.05,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,5.3,5.35,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,5.4,5.7,0.0,0.0,0.0
2018,2,27,6,45,121.0,11.5,5.45,6.05,17.0,10.96,0.0
2018,2,27,7,0,242.0,23.0,5.5,6.4,34.0,20.12,0.0
2018,2,27,7,15,372.0,31.0,5.6,6.75,72.5,25.14,15.03
2018,2,27,7,30,502.0,39.0,5.7,7.1,111.0,30.18,21.28
2018,2,27,7,45,482.0,52.0,5.75,7.45,143.0,39.3,30.01
2018,2,27,8,0,462.0,65.0,5.8,7.8,175.0,78.82,47.63
2018,2,27,8,15,334.0,97.5,5.7,8.15,186.5,121.69,85.18
2018,2,27,8,30,206.0,130.0,5.6,8.5,198.0,150.81,116.1
2018,2,27,8,45,233.0,147.5,5.5,8.85,235.0,187.93,147.9
2018,2,27,9,0,260.0,165.0,5.4,9.2,272.0,228.21,182.77
2018,2,27,9,15,282.5,181.5,5.25,9.55,309.0,268.99,218.11
2018,2,27,9,30,305.0,198.0,5.1,9.9,346.0,312.08,254.98
2018,2,27,9,45,322.0,211.5,4.95,10.2,379.0,351.95,288.74
2018,2,27,10,0,339.0,225.0,4.8,10.5,412.0,393.1,322.92
2018,2,27,10,15,365.5,232.5,4.65,10.8,444.5,434.9,357.09
2018,2,27,10,30,392.0,240.0,4.5,11.1,477.0,478.32,391.94
2018,2,27,10,45,409.5,246.0,4.4,11.4,502.5,521.54,425.92
2018,2,27,11,0,427.0,252.0,4.3,11.7,528.0,560.12,455.74
2018,2,27,11,15,433.5,257.5,4.25,11.9,544.5,590.23,478.74
2018,2,27,11,30,440.0,263.0,4.2,12.1,561.0,619.38,500.71
2018,2,27,11,45,442.0,267.0,4.15,12.3,570.0,642.32,517.66
2018,2,27,12,0,444.0,271.0,4.1,12.5,579.0,663.74,533.36
2018,2,27,12,15,440.5,273.5,4.05,12.7,579.5,677.34,543.06
2018,2,27,12,30,437.0,276.0,4.0,12.9,580.0,688.99,551.31
2018,2,27,12,45,434.0,273.5,3.9,13.05,573.5,693.85,554.57
2018,2,27,13,0,431.0,271.0,3.8,13.2,567.0,696.66,556.37
2018,2,27,13,15,426.0,266.5,3.7,13.25,554.0,693.49,554.0
2018,2,27,13,30,421.0,262.0,3.6,13.3,541.0,688.27,550.18
2018,2,27,13,45,412.5,254.5,3.5,13.35,520.5,674.63,540.16
2018,2,27,14,0,404.0,247.0,3.4,13.4,500.0,645.73,519.08
2018,2,27,14,15,572.5,187.5,3.3,13.4,528.5,739.78,594.55
2018,2,27,14,30,741.0,128.0,3.2,13.4,557.0,819.15,653.87
2018,2,27,14,45,817.0,103.0,3.15,13.4,549.0,839.04,668.79
2018,2,27,15,0,893.0,78.0,3.1,13.4,541.0,849.64,677.54
2018,2,27,15,15,873.0,75.5,3.1,13.4,498.5,816.67,654.97
2018,2,27,15,30,853.0,73.0,3.1,13.4,456.0,774.38,625.57
2018,2,27,15,45,822.0,70.5,3.1,13.05,408.0,721.88,588.76
2018,2,27,16,0,791.0,68.0,3.1,12.7,360.0,668.5,550.35
2018,2,27,16,15,747.0,64.0,3.1,12.0,309.5,603.99,502.63
2018,2,27,16,30,703.0,60.0,3.1,11.3,259.0,540.42,451.94
2018,2,27,16,45,636.5,55.0,3.05,10.65,208.5,468.4,391.66
2018,2,27,17,0,570.0,50.0,3.0,10.0,158.0,396.5,328.99
2018,2,27,17,15,461.0,42.0,3.0,9.6,112.5,304.55,247.19
2018,2,27,17,30,352.0,34.0,3.0,9.2,67.0,221.82,162.53
2018,2,27,17,45,210.0,21.5,3.05,8.75,38.0,118.58,0.0
2018,2,27,18,0,68.0,9.0,3.1,8.3,9.0,8.58,0.0
2018,2,27,18,15,34.0,4.5,3.05,8.2,4.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,2.95,7.95,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,2.85,7.7,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,2.55,7.35,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.45,7.25,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.4,7.15,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.4,7.05,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,2.3,6.85,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,2.35,6.8,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.35,6.55,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.25,6.45,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,2,28,6,45,32.0,8.0,2.2,7.45,9.5,7.63,0.0
2018,2,28,7,0,64.0,16.0,2.2,7.9,19.0,13.49,0.0
2018,2,28,7,15,44.0,31.0,2.3,8.3,34.5,26.78,16.72
2018,2,28,7,30,24.0,46.0,2.4,8.7,50.0,40.64,30.53
2018,2,28,7,45,15.5,62.5,2.55,9.1,65.5,54.43,43.48
2018,2,28,8,0,7.0,79.0,2.7,9.5,81.0,71.43,56.05
2018,2,28,8,15,16.5,94.5,2.75,9.8,100.0,87.53,69.49
2018,2,28,8,30,26.0,110.0,2.8,10.1,119.0,103.94,83.06
2018,2,28,8,45,36.0,137.0,2.85,10.4,151.0,132.78,107.16
2018,2,28,9,0,46.0,164.0,2.9,10.7,183.0,163.34,132.53
2018,2,28,9,15,51.0,183.5,2.95,11.0,206.5,187.08,152.13
2018,2,28,9,30,56.0,203.0,3.0,11.3,230.0,211.58,172.17
2018,2,28,9,45,71.5,223.0,3.05,11.55,260.5,242.18,197.01
2018,2,28,10,0,87.0,243.0,3.1,11.8,291.0,274.57,223.15
2018,2,28,10,15,111.0,257.5,3.15,11.95,322.5,308.17,250.28
2018,2,28,10,30,135.0,272.0,3.2,12.1,354.0,348.73,282.79
2018,2,28,10,45,207.5,281.5,3.25,12.25,414.0,414.18,335.57
2018,2,28,11,0,280.0,291.0,3.3,12.4,474.0,491.85,397.04
2018,2,28,11,15,224.0,299.0,3.35,12.45,447.5,465.47,375.32
2018,2,28,11,30,168.0,307.0,3.4,12.5,421.0,441.16,355.23
2018,2,28,11,45,115.5,307.0,3.4,12.55,386.0,407.21,327.38
2018,2,28,12,0,63.0,307.0,3.4,12.6,351.0,359.86,288.75
2018,2,28,12,15,69.0,312.5,3.4,12.55,361.0,374.19,300.42
2018,2,28,12,30,75.0,318.0,3.4,12.5,371.0,388.69,312.02
2018,2,28,12,45,67.0,309.5,3.4,12.5,356.5,375.58,301.6
2018,2,28,13,0,59.0,301.0,3.4,12.5,342.0,361.9,290.84
2018,2,28,13,15,62.0,298.0,3.35,12.4,340.0,363.81,292.8
2018,2,28,13,30,65.0,295.0,3.3,12.3,338.0,365.59,294.66
2018,2,28,13,45,66.5,285.5,3.3,12.25,328.5,358.43,289.53
2018,2,28,14,0,68.0,276.0,3.3,12.2,319.0,351.01,284.24
2018,2,28,14,15,64.0,254.5,3.25,12.1,293.5,324.42,263.61
2018,2,28,14,30,60.0,233.0,3.2,12.0,268.0,297.53,242.63
2018,2,28,14,45,68.5,216.5,3.15,11.9,254.0,286.99,235.16
2018,2,28,15,0,77.0,200.0,3.1,11.8,240.0,275.82,227.08
2018,2,28,15,15,68.5,181.5,3.1,11.8,215.0,247.71,204.42
2018,2,28,15,30,60.0,163.0,3.1,11.8,190.0,219.73,181.66
2018,2,28,15,45,43.0,140.0,3.05,11.65,158.5,180.11,148.72
2018,2,28,16,0,26.0,117.0,3.0,11.5,127.0,141.35,116.04
2018,2,28,16,15,136.0,105.5,2.95,11.35,146.0,214.26,180.57
2018,2,28,16,30,246.0,94.0,2.9,11.2,165.0,278.28,235.35
2018,2,28,16,45,259.0,80.0,2.9,11.05,142.0,260.05,218.76
2018,2,28,17,0,272.0,66.0,2.9,10.9,119.0,250.87,208.4
2018,2,28,17,15,202.0,51.0,2.9,10.85,84.0,185.65,149.86
2018,2,28,17,30,132.0,36.0,2.9,10.8,49.0,118.58,86.39
2018,2,28,17,45,71.0,21.0,2.95,10.7,27.5,61.3,0.0
2018,2,28,18,0,10.0,6.0,3.0,10.6,6.0,9.18,0.0
2018,2,28,18,15,5.0,3.0,3.1,10.6,3.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,4.35,10.55,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,4.65,10.65,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,4.9,10.75,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,5.1,10.85,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,5.2,10.9,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,5.3,10.95,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,5.55,10.95,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,5.5,10.9,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,5.6,10.95,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,5.95,11.05,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,6.1,11.1,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,6.25,11.15,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,6.4,11.2,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,6.5,11.3,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,6.6,11.4,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,6.7,11.45,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,6.8,11.5,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,6.85,11.55,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,6.9,11.6,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,7.0,11.65,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,7.1,11.7,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,7.1,11.7,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,7.1,11.7,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,7.1,11.75,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,7.1,11.8,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,7.05,11.85,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,7.0,11.9,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,6.9,11.95,1.5,1.43,0.0
2018,3,1,7,0,0.0,3.0,6.8,12.0,3.0,2.77,0.0
2018,3,1,7,15,0.0,5.0,6.6,12.05,5.0,4.62,0.0
2018,3,1,7,30,0.0,7.0,6.4,12.1,7.0,6.48,0.05
2018,3,1,7,45,0.0,10.0,6.2,12.15,10.0,9.26,2.64
2018,3,1,8,0,0.0,13.0,6.0,12.2,13.0,12.04,4.74
2018,3,1,8,15,0.0,24.0,5.9,12.25,24.0,22.26,13.6
2018,3,1,8,30,0.0,35.0,5.8,12.3,35.0,32.49,22.42
2018,3,1,8,45,0.0,42.0,5.65,12.35,42.0,39.01,27.98
2018,3,1,9,0,0.0,49.0,5.5,12.4,49.0,45.54,33.49
2018,3,1,9,15,0.0,45.0,5.4,12.45,45.0,41.82,30.21
2018,3,1,9,30,0.0,41.0,5.3,12.5,41.0,38.1,26.95
2018,3,1,9,45,0.0,51.5,5.2,12.55,51.5,47.9,35.19
2018,3,1,10,0,0.0,62.0,5.1,12.6,62.0,57.7,43.39
2018,3,1,10,15,8.0,124.5,5.05,12.6,129.5,120.75,96.29
2018,3,1,10,30,16.0,187.0,5.0,12.6,197.0,185.26,149.59
2018,3,1,10,45,49.0,231.0,4.95,12.65,263.0,254.84,206.82
2018,3,1,11,0,82.0,275.0,4.9,12.7,329.0,325.03,263.77
2018,3,1,11,15,155.5,287.0,4.95,12.65,392.5,403.38,327.91
2018,3,1,11,30,229.0,299.0,5.0,12.6,456.0,480.12,390.11
2018,3,1,11,45,310.0,298.0,5.05,12.55,514.0,562.66,456.33
2018,3,1,12,0,391.0,297.0,5.1,12.5,572.0,640.19,517.98
2018,3,1,12,15,390.5,298.0,5.2,12.5,573.0,653.12,528.08
2018,3,1,12,30,390.0,299.0,5.3,12.5,574.0,664.49,537.28
2018,3,1,12,45,415.5,287.0,5.35,12.5,578.0,694.08,560.93
2018,3,1,13,0,441.0,275.0,5.4,12.5,582.0,712.21,576.03
2018,3,1,13,15,436.5,270.0,5.5,12.5,568.5,709.0,574.36
2018,3,1,13,30,432.0,265.0,5.6,12.5,555.0,703.68,571.23
2018,3,1,13,45,419.0,260.5,5.7,12.5,534.5,689.14,560.87
2018,3,1,14,0,406.0,256.0,5.8,12.5,514.0,659.68,539.31
2018,3,1,14,15,327.5,250.0,5.8,12.5,452.0,581.63,477.55
2018,3,1,14,30,249.0,244.0,5.8,12.5,390.0,503.92,415.16
2018,3,1,14,45,265.5,218.5,5.85,12.45,366.0,486.17,403.05
2018,3,1,15,0,282.0,193.0,5.9,12.4,342.0,466.34,388.96
2018,3,1,15,15,227.0,156.5,5.9,12.4,270.5,372.54,312.74
2018,3,1,15,30,172.0,120.0,5.9,12.4,199.0,280.16,236.21
2018,3,1,15,45,322.0,89.5,5.9,12.4,218.0,366.15,312.07
2018,3,1,16,0,472.0,59.0,5.9,12.4,237.0,432.41,369.89
2018,3,1,16,15,559.0,62.5,5.9,12.2,245.5,479.86,409.27
2018,3,1,16,30,646.0,66.0,5.9,12.0,254.0,518.13,439.61
2018,3,1,16,45,515.0,55.5,5.85,11.8,187.5,398.63,337.71
2018,3,1,17,0,384.0,45.0,5.8,11.6,121.0,289.65,242.75
2018,3,1,17,15,324.0,40.5,5.9,11.45,91.5,235.66,192.39
2018,3,1,17,30,264.0,36.0,6.0,11.3,62.0,186.88,140.65
2018,3,1,17,45,136.0,19.5,6.1,11.2,32.5,90.69,0.0
2018,3,1,18,0,8.0,3.0,6.2,11.1,3.0,5.63,0.0
2018,3,1,18,15,4.0,1.5,6.35,11.05,1.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,6.75,10.95,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,6.8,10.9,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,6.75,10.85,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,6.7,10.8,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,6.7,10.75,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,6.7,10.7,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,6.65,10.6,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,6.6,10.5,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,6.6,10.4,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,6.6,10.3,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,6.45,10.15,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,6.15,9.85,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,6.0,9.7,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,5.4,9.3,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,5.15,9.1,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,4.9,8.9,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,4.65,8.7,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,4.15,8.25,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,3.75,7.85,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,3.1,7.15,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,2.75,6.9,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,2.5,6.75,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.15,6.7,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,3,2,6,45,15.0,9.0,2.35,8.15,10.0,8.58,0.0
2018,3,2,7,0,30.0,18.0,2.4,8.6,20.0,15.93,0.0
2018,3,2,7,15,83.5,35.0,2.65,8.9,47.0,28.66,18.86
2018,3,2,7,30,137.0,52.0,2.9,9.2,74.0,41.78,31.63
2018,3,2,7,45,187.0,69.5,3.15,9.55,110.5,55.7,44.64
2018,3,2,8,0,237.0,87.0,3.4,9.9,147.0,87.77,61.74
2018,3,2,8,15,208.0,102.5,3.65,10.1,163.0,114.45,83.83
2018,3,2,8,30,179.0,118.0,3.9,10.3,179.0,137.63,105.24
2018,3,2,8,45,99.5,90.5,4.15,10.55,125.5,107.93,83.88
2018,3,2,9,0,20.0,63.0,4.4,10.8,72.0,65.1,50.0
2018,3,2,9,15,18.0,79.5,4.65,10.95,88.0,80.93,63.6
2018,3,2,9,30,16.0,96.0,4.9,11.1,104.0,96.67,76.91
2018,3,2,9,45,184.0,151.5,5.15,11.2,255.0,233.04,191.21
2018,3,2,10,0,352.0,207.0,5.4,11.3,406.0,385.64,317.24
2018,3,2,10,15,348.0,229.5,5.55,11.4,435.5,425.1,349.63
2018,3,2,10,30,344.0,252.0,5.7,11.5,465.0,463.76,381.06
2018,3,2,10,45,248.5,281.5,5.8,11.55,438.5,448.02,367.12
2018,3,2,11,0,153.0,311.0,5.9,11.6,412.0,417.6,340.85
2018,3,2,11,15,130.0,317.5,5.95,11.6,405.0,415.9,339.0
2018,3,2,11,30,107.0,324.0,6.0,11.6,398.0,403.96,328.86
2018,3,2,11,45,78.0,302.5,6.05,11.6,357.0,363.53,295.82
2018,3,2,12,0,49.0,281.0,6.1,11.6,316.0,320.79,260.68
2018,3,2,12,15,31.0,239.0,6.15,11.55,261.0,264.09,214.42
2018,3,2,12,30,13.0,197.0,6.2,11.5,206.0,199.02,160.77
2018,3,2,12,45,6.5,151.0,6.25,11.45,155.5,148.44,118.98
2018,3,2,13,0,0.0,105.0,6.3,11.4,105.0,98.22,77.04
2018,3,2,13,15,7.0,105.5,6.35,11.35,110.0,105.05,83.18
2018,3,2,13,30,14.0,106.0,6.4,11.3,115.0,116.51,93.2
2018,3,2,13,45,58.5,174.5,6.4,11.25,212.0,228.41,188.09
2018,3,2,14,0,103.0,243.0,6.4,11.2,309.0,357.98,295.47
2018,3,2,14,15,263.5,228.0,6.3,11.1,386.5,499.38,415.2
2018,3,2,14,30,424.0,213.0,6.2,11.0,464.0,636.58,528.64
2018,3,2,14,45,380.5,206.0,6.15,10.9,421.0,571.1,476.63
2018,3,2,15,0,337.0,199.0,6.1,10.8,378.0,520.36,436.11
2018,3,2,15,15,217.0,191.5,6.1,10.8,303.5,407.08,341.95
2018,3,2,15,30,97.0,184.0,6.1,10.8,229.0,274.09,229.57
2018,3,2,15,45,117.5,161.5,5.85,10.5,210.5,274.22,231.17
2018,3,2,16,0,138.0,139.0,5.6,10.2,192.0,260.01,220.41
2018,3,2,16,15,114.5,105.0,5.55,10.05,145.0,198.83,168.45
2018,3,2,16,30,91.0,71.0,5.5,9.9,98.0,138.99,116.79
2018,3,2,16,45,111.0,60.0,5.45,9.75,86.5,144.49,121.29
2018,3,2,17,0,131.0,49.0,5.4,9.6,75.0,138.29,114.87
2018,3,2,17,15,65.5,33.5,5.35,9.45,46.5,72.56,56.49
2018,3,2,17,30,0.0,18.0,5.3,9.3,18.0,16.69,7.79
2018,3,2,17,45,0.0,10.5,5.3,9.15,10.5,9.73,0.0
2018,3,2,18,0,0.0,3.0,5.3,9.0,3.0,2.86,0.0
2018,3,2,18,15,0.0,1.5,5.2,8.9,1.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,5.1,8.8,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,5.0,8.65,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,4.7,8.4,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,4.5,8.3,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,4.3,8.2,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,4.1,8.1,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.9,8.05,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.55,7.95,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.95,7.75,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.9,7.65,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.9,7.55,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.9,7.45,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.85,7.35,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.8,7.35,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,2.75,7.45,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,2.45,7.35,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,3,3,6,45,4.5,10.0,2.5,8.2,10.5,9.53,0.0
2018,3,3,7,0,9.0,20.0,2.5,8.5,21.0,18.21,2.28
2018,3,3,7,15,59.5,40.0,2.6,8.65,49.5,33.84,23.57
2018,3,3,7,30,110.0,60.0,2.7,8.8,78.0,49.66,38.78
2018,3,3,7,45,117.0,80.5,2.85,9.0,105.5,66.47,54.46
2018,3,3,8,0,124.0,101.0,3.0,9.2,133.0,93.64,70.93
2018,3,3,8,15,144.0,121.0,3.05,9.25,165.5,123.31,94.52
2018,3,3,8,30,164.0,141.0,3.1,9.3,198.0,155.63,121.5
2018,3,3,8,45,188.0,160.5,3.15,9.3,234.5,191.09,151.61
2018,3,3,9,0,212.0,180.0,3.2,9.3,271.0,229.42,184.39
2018,3,3,9,15,178.5,168.0,3.3,9.4,250.0,221.32,179.65
2018,3,3,9,30,145.0,156.0,3.4,9.5,229.0,208.11,170.04
2018,3,3,9,45,108.0,150.5,3.45,9.55,207.5,194.71,159.6
2018,3,3,10,0,71.0,145.0,3.5,9.6,186.0,176.89,144.84
2018,3,3,10,15,171.0,196.5,3.55,9.65,301.5,288.72,238.26
2018,3,3,10,30,271.0,248.0,3.6,9.7,417.0,415.44,341.3
2018,3,3,10,45,227.0,274.0,3.65,9.75,419.5,421.21,344.77
2018,3,3,11,0,183.0,300.0,3.7,9.8,422.0,427.99,349.08
2018,3,3,11,15,204.5,300.5,3.75,9.75,440.0,454.06,370.34
2018,3,3,11,30,226.0,301.0,3.8,9.7,458.0,480.89,392.07
2018,3,3,11,45,222.0,289.0,3.85,9.7,445.0,483.84,394.44
2018,3,3,12,0,218.0,277.0,3.9,9.7,432.0,476.99,389.37
2018,3,3,12,15,306.0,287.0,3.95,9.65,505.5,571.02,465.02
2018,3,3,12,30,394.0,297.0,4.0,9.6,579.0,667.74,540.87
2018,3,3,12,45,529.0,243.0,4.05,9.6,618.0,750.66,607.32
2018,3,3,13,0,664.0,189.0,4.1,9.6,657.0,827.75,668.11
2018,3,3,13,15,757.0,152.0,4.15,9.55,675.5,878.64,706.11
2018,3,3,13,30,850.0,115.0,4.2,9.5,694.0,921.45,738.26
2018,3,3,13,45,840.0,112.5,4.2,9.45,669.5,910.21,730.68
2018,3,3,14,0,830.0,110.0,4.2,9.4,645.0,895.49,721.09
2018,3,3,14,15,681.5,138.0,4.2,9.35,564.0,793.22,646.28
2018,3,3,14,30,533.0,166.0,4.2,9.3,483.0,679.71,560.91
2018,3,3,14,45,306.0,193.5,4.2,9.2,373.0,492.4,410.41
2018,3,3,15,0,79.0,221.0,4.2,9.1,263.0,302.02,250.73
2018,3,3,15,15,123.5,203.5,4.2,9.1,263.5,331.59,277.66
2018,3,3,15,30,168.0,186.0,4.2,9.1,264.0,345.06,290.73
2018,3,3,15,45,347.5,146.0,4.05,8.9,286.5,442.56,375.93
2018,3,3,16,0,527.0,106.0,3.9,8.7,309.0,532.68,452.28
2018,3,3,16,15,597.5,85.5,3.7,8.55,286.5,537.27,456.27
2018,3,3,16,30,668.0,65.0,3.5,8.4,264.0,533.43,452.6
2018,3,3,16,45,615.5,58.5,3.35,8.25,215.5,464.64,393.51
2018,3,3,17,0,563.0,52.0,3.2,8.1,167.0,398.91,335.07
2018,3,3,17,15,445.0,44.5,3.1,7.95,119.5,302.36,249.2
2018,3,3,17,30,327.0,37.0,3.0,7.8,72.0,216.07,167.63
2018,3,3,17,45,203.5,24.0,2.9,7.6,42.0,124.18,13.75
2018,3,3,18,0,80.0,11.0,2.8,7.4,12.0,38.42,0.0
2018,3,3,18,15,40.0,5.5,2.8,7.35,6.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
