Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,4,45,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,3,5,45,34.0,8.5,2.45,9.7,9.0,0.0,0.0
2018,4,3,6,0,68.0,17.0,2.4,10.0,18.0,16.2,0.0
2018,4,3,6,15,182.0,32.0,2.45,10.45,50.0,25.58,8.72
2018,4,3,6,30,296.0,47.0,2.5,10.9,82.0,36.74,26.08
2018,4,3,6,45,336.0,58.5,2.55,11.35,117.5,44.54,33.98
2018,4,3,7,0,376.0,70.0,2.6,11.8,153.0,51.99,41.07
2018,4,3,7,15,310.0,95.0,2.6,12.15,175.5,69.04,56.5
2018,4,3,7,30,244.0,120.0,2.6,12.5,198.0,105.93,77.86
2018,4,3,7,45,269.0,139.5,2.6,12.9,239.5,142.87,104.11
2018,4,3,8,0,294.0,159.0,2.6,13.3,281.0,183.1,136.05
2018,4,3,8,15,314.0,178.0,2.6,13.7,323.0,224.96,170.95
2018,4,3,8,30,334.0,197.0,2.6,14.1,365.0,269.25,208.21
2018,4,3,8,45,358.5,212.5,2.6,14.5,408.5,314.5,245.92
2018,4,3,9,0,383.0,228.0,2.6,14.9,452.0,362.32,285.16
2018,4,3,9,15,413.5,237.5,2.65,15.25,495.0,410.33,324.01
2018,4,3,9,30,444.0,247.0,2.7,15.6,538.0,461.46,364.57
2018,4,3,9,45,473.0,250.5,2.7,15.9,576.0,508.76,401.49
2018,4,3,10,0,502.0,254.0,2.7,16.2,614.0,557.92,439.1
2018,4,3,10,15,533.0,255.5,2.65,16.5,652.0,608.13,476.6
2018,4,3,10,30,564.0,257.0,2.6,16.8,690.0,659.69,514.28
2018,4,3,10,45,581.5,260.0,2.55,17.05,718.0,703.45,545.44
2018,4,3,11,0,599.0,263.0,2.5,17.3,746.0,748.18,576.69
2018,4,3,11,15,555.5,287.0,2.45,17.5,741.5,759.45,582.57
2018,4,3,11,30,512.0,311.0,2.4,17.7,737.0,767.58,586.27
2018,4,3,11,45,515.0,311.5,2.35,17.85,743.5,789.68,601.12
2018,4,3,12,0,518.0,312.0,2.3,18.0,750.0,809.88,614.41
2018,4,3,12,15,543.0,300.5,2.35,18.1,759.0,836.44,633.61
2018,4,3,12,30,568.0,289.0,2.4,18.2,768.0,861.32,651.59
2018,4,3,12,45,666.0,239.5,2.45,18.3,796.0,918.73,693.88
2018,4,3,13,0,764.0,190.0,2.5,18.4,824.0,970.99,729.13
2018,4,3,13,15,763.5,186.0,2.65,18.4,809.0,972.31,731.42
2018,4,3,13,30,763.0,182.0,2.8,18.4,794.0,970.26,732.03
2018,4,3,13,45,788.0,163.5,2.95,18.35,779.0,967.86,732.64
2018,4,3,14,0,813.0,145.0,3.1,18.3,764.0,967.91,735.01
2018,4,3,14,15,827.5,132.5,3.2,18.15,740.5,960.09,731.97
2018,4,3,14,30,842.0,120.0,3.3,18.0,717.0,948.16,726.26
2018,4,3,14,45,832.5,116.5,3.45,17.9,681.0,920.21,709.68
2018,4,3,15,0,823.0,113.0,3.6,17.8,645.0,889.31,690.94
2018,4,3,15,15,805.5,110.5,3.6,17.8,602.0,849.81,664.75
2018,4,3,15,30,788.0,108.0,3.6,17.8,559.0,808.22,636.85
2018,4,3,15,45,762.5,105.0,3.75,17.25,511.0,757.76,603.99
2018,4,3,16,0,737.0,102.0,3.9,16.7,463.0,710.41,572.6
2018,4,3,16,15,703.0,97.5,3.9,16.3,412.0,650.68,530.05
2018,4,3,16,30,669.0,93.0,3.9,15.9,361.0,591.52,485.64
2018,4,3,16,45,609.0,88.5,3.9,15.45,306.5,516.54,426.78
2018,4,3,17,0,549.0,84.0,3.9,15.0,252.0,445.28,368.93
2018,4,3,17,15,482.0,74.5,3.8,14.45,201.5,369.03,305.1
2018,4,3,17,30,415.0,65.0,3.7,13.9,151.0,296.83,242.64
2018,4,3,17,45,314.0,53.0,3.6,13.35,107.0,216.75,172.43
2018,4,3,18,0,213.0,41.0,3.5,12.8,63.0,148.25,109.28
2018,4,3,18,15,126.0,25.5,3.4,12.5,36.5,81.52,0.0
2018,4,3,18,30,39.0,10.0,3.3,12.2,10.0,19.94,0.0
2018,4,3,18,45,19.5,5.0,3.2,11.95,5.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,4,5,45,6.5,6.0,2.7,10.65,6.0,0.0,0.0
2018,4,4,6,0,13.0,12.0,2.8,10.8,12.0,11.44,0.0
2018,4,4,6,15,26.0,27.5,2.9,11.1,30.0,24.25,10.06
2018,4,4,6,30,39.0,43.0,3.0,11.4,48.0,37.6,26.94
2018,4,4,6,45,82.0,63.5,3.1,11.75,80.0,52.47,40.99
2018,4,4,7,0,125.0,84.0,3.2,12.1,112.0,68.2,55.49
2018,4,4,7,15,149.0,104.0,3.1,12.4,146.0,83.15,69.02
2018,4,4,7,30,173.0,124.0,3.0,12.7,180.0,110.04,83.16
2018,4,4,7,45,209.5,143.5,2.9,13.0,223.0,140.05,104.25
2018,4,4,8,0,246.0,163.0,2.8,13.3,266.0,178.78,134.61
2018,4,4,8,15,286.5,178.5,2.75,13.65,313.0,219.86,167.95
2018,4,4,8,30,327.0,194.0,2.7,14.0,360.0,265.74,205.82
2018,4,4,8,45,249.5,229.0,2.6,14.3,362.5,290.56,228.9
2018,4,4,9,0,172.0,264.0,2.5,14.6,365.0,307.56,243.93
2018,4,4,9,15,222.5,278.5,2.45,14.9,419.0,357.33,283.16
2018,4,4,9,30,273.0,293.0,2.4,15.2,473.0,412.88,326.41
2018,4,4,9,45,336.0,294.0,2.35,15.45,528.0,468.6,369.54
2018,4,4,10,0,399.0,295.0,2.3,15.7,583.0,529.78,416.17
2018,4,4,10,15,423.0,300.0,2.25,15.9,616.5,576.45,450.73
2018,4,4,10,30,447.0,305.0,2.2,16.1,650.0,621.99,483.94
2018,4,4,10,45,480.5,301.0,2.1,16.3,682.0,667.05,516.23
2018,4,4,11,0,514.0,297.0,2.0,16.5,714.0,713.1,548.55
2018,4,4,11,15,516.0,302.5,2.0,16.6,727.5,742.72,568.92
2018,4,4,11,30,518.0,308.0,2.0,16.7,741.0,770.72,588.06
2018,4,4,11,45,504.0,317.0,1.95,16.85,741.5,786.18,597.45
2018,4,4,12,0,490.0,326.0,1.9,17.0,742.0,799.06,605.07
2018,4,4,12,15,494.5,324.5,2.0,17.0,744.0,816.16,617.87
2018,4,4,12,30,499.0,323.0,2.1,17.0,746.0,831.26,629.28
2018,4,4,12,45,458.5,334.5,2.25,17.05,720.0,814.03,617.56
2018,4,4,13,0,418.0,346.0,2.4,17.1,694.0,793.9,603.96
2018,4,4,13,15,379.5,351.0,2.55,17.05,662.5,755.39,577.93
2018,4,4,13,30,341.0,356.0,2.7,17.0,631.0,726.24,557.98
2018,4,4,13,45,264.5,361.0,2.85,16.9,570.5,658.54,508.93
2018,4,4,14,0,188.0,366.0,3.0,16.8,510.0,576.47,448.55
2018,4,4,14,15,192.0,349.5,3.0,16.7,491.5,562.36,439.76
2018,4,4,14,30,196.0,333.0,3.0,16.6,473.0,547.17,429.76
2018,4,4,14,45,192.0,316.0,3.05,16.5,447.0,522.91,412.81
2018,4,4,15,0,188.0,299.0,3.1,16.4,421.0,497.94,395.23
2018,4,4,15,15,191.5,275.5,3.1,16.4,392.5,471.36,376.32
2018,4,4,15,30,195.0,252.0,3.1,16.4,364.0,443.68,356.38
2018,4,4,15,45,148.0,229.0,2.95,16.0,310.0,374.5,302.54
2018,4,4,16,0,101.0,206.0,2.8,15.6,256.0,296.38,240.7
2018,4,4,16,15,133.5,178.0,2.75,15.3,236.5,297.11,243.34
2018,4,4,16,30,166.0,150.0,2.7,15.0,217.0,282.84,233.37
2018,4,4,16,45,154.5,135.0,2.6,14.7,190.5,252.51,208.67
2018,4,4,17,0,143.0,120.0,2.5,14.4,164.0,223.08,184.16
2018,4,4,17,15,94.5,98.0,2.45,14.0,125.0,165.42,135.24
2018,4,4,17,30,46.0,76.0,2.4,13.6,86.0,105.22,83.68
2018,4,4,17,45,29.5,56.5,2.3,13.25,62.0,75.12,57.28
2018,4,4,18,0,13.0,37.0,2.2,12.9,38.0,46.22,31.37
2018,4,4,18,15,6.5,21.5,2.25,12.75,22.0,25.48,0.0
2018,4,4,18,30,0.0,6.0,2.3,12.6,6.0,5.72,0.0
2018,4,4,18,45,0.0,3.0,2.3,12.5,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,5,5,45,0.0,3.0,2.1,11.25,3.0,0.0,0.0
2018,4,5,6,0,0.0,6.0,2.1,11.5,6.0,5.72,0.0
2018,4,5,6,15,0.0,15.0,2.15,11.75,15.0,13.91,4.2
2018,4,5,6,30,0.0,24.0,2.2,12.0,24.0,22.27,13.74
2018,4,5,6,45,0.0,35.0,2.25,12.3,35.0,32.5,23.31
2018,4,5,7,0,0.0,46.0,2.3,12.6,46.0,42.75,32.76
2018,4,5,7,15,2.0,58.0,2.2,12.75,58.5,53.94,42.92
2018,4,5,7,30,4.0,70.0,2.1,12.9,71.0,65.05,50.17
2018,4,5,7,45,6.0,89.0,2.0,13.05,91.0,82.53,64.74
2018,4,5,8,0,8.0,108.0,1.9,13.2,111.0,100.38,79.46
2018,4,5,8,15,27.5,154.0,1.9,13.65,167.5,143.7,114.44
2018,4,5,8,30,47.0,200.0,1.9,14.1,224.0,191.58,152.7
2018,4,5,8,45,41.5,216.0,1.9,14.55,238.5,208.47,166.0
2018,4,5,9,0,36.0,232.0,1.9,15.0,253.0,224.76,178.61
2018,4,5,9,15,35.5,248.5,1.8,15.35,270.5,243.32,192.76
2018,4,5,9,30,35.0,265.0,1.7,15.7,288.0,261.92,206.72
2018,4,5,9,45,23.5,223.5,1.6,16.05,239.5,221.35,174.11
2018,4,5,10,0,12.0,182.0,1.5,16.4,191.0,176.98,138.48
2018,4,5,10,15,7.0,166.5,1.55,16.5,172.0,160.07,124.83
2018,4,5,10,30,2.0,151.0,1.6,16.6,153.0,142.51,110.52
2018,4,5,10,45,27.5,237.0,1.65,16.7,259.5,246.53,193.21
2018,4,5,11,0,53.0,323.0,1.7,16.8,366.0,352.54,274.55
2018,4,5,11,15,71.5,359.5,1.85,16.75,419.0,407.79,316.23
2018,4,5,11,30,90.0,396.0,2.0,16.7,472.0,464.93,359.13
2018,4,5,11,45,60.0,360.5,2.2,16.7,411.5,407.29,315.55
2018,4,5,12,0,30.0,325.0,2.4,16.7,351.0,347.22,269.8
2018,4,5,12,15,21.5,291.5,2.45,16.55,310.0,298.47,232.72
2018,4,5,12,30,13.0,258.0,2.5,16.4,269.0,258.38,201.78
2018,4,5,12,45,11.5,246.0,2.6,16.2,255.5,245.78,192.32
2018,4,5,13,0,10.0,234.0,2.7,16.0,242.0,233.03,182.6
2018,4,5,13,15,9.5,227.0,2.6,15.9,234.5,226.06,177.3
2018,4,5,13,30,9.0,220.0,2.5,15.8,227.0,219.03,171.94
2018,4,5,13,45,7.0,204.5,2.4,15.65,210.0,202.02,158.67
2018,4,5,14,0,5.0,189.0,2.3,15.5,193.0,184.97,145.32
2018,4,5,14,15,3.0,174.0,2.2,15.35,176.5,168.41,132.29
2018,4,5,14,30,1.0,159.0,2.1,15.2,160.0,151.87,119.21
2018,4,5,14,45,0.5,154.0,2.0,15.0,154.5,146.68,115.34
2018,4,5,15,0,0.0,149.0,1.9,14.8,149.0,141.53,111.48
2018,4,5,15,15,1.0,143.5,1.9,14.8,144.0,137.26,108.35
2018,4,5,15,30,2.0,138.0,1.9,14.8,139.0,132.97,105.2
2018,4,5,15,45,3.5,134.0,1.7,14.45,135.5,130.6,103.75
2018,4,5,16,0,5.0,130.0,1.5,14.1,132.0,128.25,102.29
2018,4,5,16,15,5.0,128.0,1.4,13.95,130.0,126.94,101.56
2018,4,5,16,30,5.0,126.0,1.3,13.8,128.0,126.0,101.1
2018,4,5,16,45,4.0,114.0,1.2,13.65,115.5,113.95,91.28
2018,4,5,17,0,3.0,102.0,1.1,13.5,103.0,102.15,81.5
2018,4,5,17,15,1.5,84.0,0.95,13.35,84.5,83.52,65.7
2018,4,5,17,30,0.0,66.0,0.8,13.2,66.0,64.94,49.67
2018,4,5,17,45,0.0,48.0,0.65,13.05,48.0,46.97,33.96
2018,4,5,18,0,0.0,30.0,0.5,12.9,30.0,28.58,17.54
2018,4,5,18,15,0.0,17.5,0.65,12.85,17.5,16.28,0.0
2018,4,5,18,30,0.0,5.0,0.8,12.8,5.0,4.77,0.0
2018,4,5,18,45,0.0,2.5,1.0,12.75,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,4.05,12.75,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,4,6,5,45,0.0,2.0,4.3,13.25,2.0,0.0,0.0
2018,4,6,6,0,0.0,4.0,4.4,13.3,4.0,3.81,0.0
2018,4,6,6,15,0.0,9.0,4.55,13.4,9.0,8.33,0.56
2018,4,6,6,30,0.0,14.0,4.7,13.5,14.0,12.97,5.61
2018,4,6,6,45,0.0,19.5,4.85,13.55,19.5,18.07,10.4
2018,4,6,7,0,0.0,25.0,5.0,13.6,25.0,23.18,15.13
2018,4,6,7,15,0.0,26.5,5.1,13.8,26.5,24.58,16.44
2018,4,6,7,30,0.0,28.0,5.2,14.0,28.0,25.98,16.67
2018,4,6,7,45,0.0,32.0,5.35,14.15,32.0,29.7,19.81
2018,4,6,8,0,0.0,36.0,5.5,14.3,36.0,33.43,22.91
2018,4,6,8,15,0.0,33.0,5.55,14.6,33.0,30.65,20.43
2018,4,6,8,30,0.0,30.0,5.6,14.9,30.0,27.87,17.97
2018,4,6,8,45,0.0,29.5,5.6,15.2,29.5,27.42,17.49
2018,4,6,9,0,0.0,29.0,5.6,15.5,29.0,26.96,17.02
2018,4,6,9,15,0.0,35.5,5.65,15.7,35.5,33.03,22.02
2018,4,6,9,30,0.0,42.0,5.7,15.9,42.0,39.1,26.98
2018,4,6,9,45,0.0,50.0,5.7,16.1,50.0,46.58,33.09
2018,4,6,10,0,0.0,58.0,5.7,16.3,58.0,54.06,39.17
2018,4,6,10,15,0.0,62.0,5.65,16.35,62.0,57.82,42.18
2018,4,6,10,30,0.0,66.0,5.6,16.4,66.0,61.57,45.19
2018,4,6,10,45,0.5,81.5,5.55,16.45,82.0,76.47,57.33
2018,4,6,11,0,1.0,97.0,5.5,16.5,98.0,91.44,69.48
2018,4,6,11,15,1.0,109.0,5.55,16.55,110.0,102.79,78.62
2018,4,6,11,30,1.0,121.0,5.6,16.6,122.0,114.19,87.79
2018,4,6,11,45,2.5,139.0,5.6,16.6,141.0,132.68,102.76
2018,4,6,12,0,4.0,157.0,5.6,16.6,160.0,151.36,117.83
2018,4,6,12,15,5.0,170.5,5.6,16.6,174.5,165.45,129.16
2018,4,6,12,30,6.0,184.0,5.6,16.6,189.0,179.66,140.59
2018,4,6,12,45,3.5,152.0,5.55,16.65,155.0,146.64,114.0
2018,4,6,13,0,1.0,120.0,5.5,16.7,121.0,113.63,87.3
2018,4,6,13,15,1.0,110.5,5.45,16.65,111.5,104.58,80.07
2018,4,6,13,30,1.0,101.0,5.4,16.6,102.0,95.51,72.79
2018,4,6,13,45,3.0,138.0,5.35,16.6,140.5,132.98,103.4
2018,4,6,14,0,5.0,175.0,5.3,16.6,179.0,171.12,134.38
2018,4,6,14,15,3.5,152.0,5.15,16.55,154.5,147.2,115.18
2018,4,6,14,30,2.0,129.0,5.0,16.5,130.0,123.37,96.0
2018,4,6,14,45,2.0,109.5,4.9,16.45,110.5,104.46,80.79
2018,4,6,15,0,2.0,90.0,4.8,16.4,91.0,85.73,65.61
2018,4,6,15,15,13.0,131.0,4.8,16.4,138.5,135.31,107.03
2018,4,6,15,30,24.0,172.0,4.8,16.4,186.0,194.98,156.36
2018,4,6,15,45,52.0,176.5,4.55,16.25,203.5,223.33,180.81
2018,4,6,16,0,80.0,181.0,4.3,16.1,221.0,250.27,203.96
2018,4,6,16,15,60.0,153.0,4.25,16.0,181.0,202.36,164.81
2018,4,6,16,30,40.0,125.0,4.2,15.9,141.0,155.89,126.39
2018,4,6,16,45,37.0,100.0,4.1,15.85,113.5,125.48,101.26
2018,4,6,17,0,34.0,75.0,4.0,15.8,86.0,95.28,75.88
2018,4,6,17,15,17.0,48.5,3.9,15.7,54.0,56.22,42.44
2018,4,6,17,30,0.0,22.0,3.8,15.6,22.0,20.39,11.66
2018,4,6,17,45,0.0,16.0,3.7,15.5,16.0,14.82,6.77
2018,4,6,18,0,0.0,10.0,3.6,15.4,10.0,9.26,1.82
2018,4,6,18,15,0.0,6.5,3.65,15.4,6.5,6.01,0.0
2018,4,6,18,30,0.0,3.0,3.7,15.4,3.0,2.86,0.0
2018,4,6,18,45,0.0,1.5,3.7,15.35,1.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,3.65,15.15,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,4,7,5,45,0.0,5.0,3.45,14.05,5.0,0.0,0.0
2018,4,7,6,0,0.0,10.0,3.4,14.0,10.0,9.53,0.0
2018,4,7,6,15,6.0,27.0,3.5,14.1,28.0,24.65,13.47
2018,4,7,6,30,12.0,44.0,3.6,14.2,46.0,38.84,28.07
2018,4,7,6,45,25.5,65.0,3.7,14.35,70.5,56.02,43.87
2018,4,7,7,0,39.0,86.0,3.8,14.5,95.0,72.82,59.16
2018,4,7,7,15,63.0,104.5,3.95,14.6,123.5,87.64,72.44
2018,4,7,7,30,87.0,123.0,4.1,14.7,152.0,106.39,81.81
2018,4,7,7,45,99.5,148.5,4.2,14.85,187.0,136.26,105.15
2018,4,7,8,0,112.0,174.0,4.3,15.0,222.0,168.23,130.96
2018,4,7,8,15,182.0,196.0,4.25,15.15,285.5,213.65,166.15
2018,4,7,8,30,252.0,218.0,4.2,15.3,349.0,265.51,207.43
2018,4,7,8,45,299.0,230.5,4.2,15.5,400.0,312.12,245.48
2018,4,7,9,0,346.0,243.0,4.2,15.7,451.0,363.86,287.6
2018,4,7,9,15,393.0,247.0,4.15,15.85,499.0,413.01,327.46
2018,4,7,9,30,440.0,251.0,4.1,16.0,547.0,467.32,370.91
2018,4,7,9,45,416.0,276.5,4.1,16.2,568.5,503.39,398.97
2018,4,7,10,0,392.0,302.0,4.1,16.4,590.0,534.45,422.47
2018,4,7,10,15,393.5,317.0,4.15,16.5,616.0,571.85,450.88
2018,4,7,10,30,395.0,332.0,4.2,16.6,642.0,608.61,478.31
2018,4,7,10,45,348.5,354.5,4.3,16.7,633.5,614.98,482.07
2018,4,7,11,0,302.0,377.0,4.4,16.8,625.0,617.06,482.52
2018,4,7,11,15,224.5,384.0,4.5,16.85,570.5,567.35,443.91
2018,4,7,11,30,147.0,391.0,4.6,16.9,516.0,517.38,404.54
2018,4,7,11,45,140.5,395.0,4.65,16.9,515.0,523.23,408.99
2018,4,7,12,0,134.0,399.0,4.7,16.9,514.0,528.2,412.58
2018,4,7,12,15,129.0,406.5,4.7,16.85,517.0,537.39,419.34
2018,4,7,12,30,124.0,414.0,4.7,16.8,520.0,545.98,425.66
2018,4,7,12,45,135.0,411.5,4.7,16.75,526.0,558.97,436.03
2018,4,7,13,0,146.0,409.0,4.7,16.7,532.0,571.5,446.08
2018,4,7,13,15,146.0,401.5,4.75,16.65,522.5,567.19,443.45
2018,4,7,13,30,146.0,394.0,4.8,16.6,513.0,562.07,440.33
2018,4,7,13,45,224.0,355.5,4.8,16.5,532.0,598.77,471.76
2018,4,7,14,0,302.0,317.0,4.8,16.4,551.0,647.15,511.38
2018,4,7,14,15,441.0,266.0,4.75,16.3,592.0,737.53,583.32
2018,4,7,14,30,580.0,215.0,4.7,16.2,633.0,812.83,643.04
2018,4,7,14,45,548.0,217.0,4.7,16.05,595.5,770.22,612.15
2018,4,7,15,0,516.0,219.0,4.7,15.9,558.0,731.81,584.6
2018,4,7,15,15,584.5,187.5,4.7,15.9,547.5,743.49,596.7
2018,4,7,15,30,653.0,156.0,4.7,15.9,537.0,754.8,607.43
2018,4,7,15,45,668.0,141.0,4.65,15.6,503.0,728.19,589.48
2018,4,7,16,0,683.0,126.0,4.6,15.3,469.0,698.0,568.85
2018,4,7,16,15,651.0,119.5,4.55,15.05,418.5,639.18,524.85
2018,4,7,16,30,619.0,113.0,4.5,14.8,368.0,580.84,479.86
2018,4,7,16,45,572.0,105.5,4.4,14.55,316.0,512.54,425.41
2018,4,7,17,0,525.0,98.0,4.3,14.3,264.0,444.08,369.34
2018,4,7,17,15,454.5,88.0,4.15,13.95,213.0,367.49,304.83
2018,4,7,17,30,384.0,78.0,4.0,13.6,162.0,297.42,244.03
2018,4,7,17,45,285.5,64.0,3.8,13.25,117.0,217.42,174.09
2018,4,7,18,0,187.0,50.0,3.6,12.9,72.0,143.08,108.07
2018,4,7,18,15,107.5,31.5,3.45,12.65,43.0,81.55,31.62
2018,4,7,18,30,28.0,13.0,3.3,12.4,14.0,19.91,0.0
2018,4,7,18,45,14.0,6.5,3.15,12.2,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,3.25,10.05,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,3.3,9.95,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,3.35,9.85,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,3.45,10.1,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,4,8,5,45,44.5,10.5,3.6,10.7,12.5,10.01,0.0
2018,4,8,6,0,89.0,21.0,3.7,11.0,25.0,17.34,0.0
2018,4,8,6,15,199.5,36.5,3.9,11.3,61.0,28.71,17.49
2018,4,8,6,30,310.0,52.0,4.1,11.6,97.0,40.1,29.57
2018,4,8,6,45,353.0,64.5,4.3,11.95,135.5,48.53,37.71
2018,4,8,7,0,396.0,77.0,4.5,12.3,174.0,56.57,45.21
2018,4,8,7,15,336.5,102.0,4.5,12.55,198.0,74.1,60.98
2018,4,8,7,30,277.0,127.0,4.5,12.8,222.0,118.15,85.58
2018,4,8,7,45,293.5,147.0,4.55,13.05,262.5,156.7,114.38
2018,4,8,8,0,310.0,167.0,4.6,13.3,303.0,197.51,147.91
2018,4,8,8,15,334.5,184.0,4.55,13.6,346.5,240.05,183.76
2018,4,8,8,30,359.0,201.0,4.5,13.9,390.0,285.46,222.34
2018,4,8,8,45,382.5,216.5,4.45,14.25,434.0,331.98,261.57
2018,4,8,9,0,406.0,232.0,4.4,14.6,478.0,380.33,301.71
2018,4,8,9,15,431.0,241.5,4.4,14.85,519.0,427.6,340.51
2018,4,8,9,30,456.0,251.0,4.4,15.1,560.0,476.94,380.24
2018,4,8,9,45,475.0,257.5,4.35,15.35,594.5,521.89,415.71
2018,4,8,10,0,494.0,264.0,4.3,15.6,629.0,567.74,451.15
2018,4,8,10,15,495.0,276.5,4.3,15.85,654.5,607.52,481.13
2018,4,8,10,30,496.0,289.0,4.3,16.1,680.0,646.27,509.77
2018,4,8,10,45,485.5,303.0,4.3,16.3,694.5,676.45,531.45
2018,4,8,11,0,475.0,317.0,4.3,16.5,709.0,704.53,551.26
2018,4,8,11,15,469.0,326.5,4.25,16.65,719.5,729.95,568.91
2018,4,8,11,30,463.0,336.0,4.2,16.8,730.0,753.46,585.09
2018,4,8,11,45,467.0,337.5,4.2,16.95,737.5,776.16,601.12
2018,4,8,12,0,471.0,339.0,4.2,17.1,745.0,797.2,615.88
2018,4,8,12,15,470.5,338.5,4.2,17.2,744.0,810.19,624.95
2018,4,8,12,30,470.0,338.0,4.2,17.3,743.0,821.08,632.6
2018,4,8,12,45,473.0,332.5,4.2,17.4,736.5,828.1,637.77
2018,4,8,13,0,476.0,327.0,4.2,17.5,730.0,832.89,641.46
2018,4,8,13,15,481.5,318.5,4.2,17.5,719.0,834.74,643.53
2018,4,8,13,30,487.0,310.0,4.2,17.5,708.0,834.24,644.03
2018,4,8,13,45,547.0,273.0,4.2,17.5,708.0,854.43,661.27
2018,4,8,14,0,607.0,236.0,4.2,17.5,708.0,875.01,678.59
2018,4,8,14,15,731.5,177.0,4.25,17.45,723.0,926.26,717.02
2018,4,8,14,30,856.0,118.0,4.3,17.4,738.0,962.95,744.08
2018,4,8,14,45,840.5,116.5,4.4,17.35,699.0,931.13,723.74
2018,4,8,15,0,825.0,115.0,4.5,17.3,660.0,896.62,701.93
2018,4,8,15,15,807.5,112.0,4.5,17.3,616.5,856.21,674.75
2018,4,8,15,30,790.0,109.0,4.5,17.3,573.0,813.75,645.83
2018,4,8,15,45,763.5,106.5,4.7,16.95,524.5,762.72,612.14
2018,4,8,16,0,737.0,104.0,4.9,16.6,476.0,714.77,579.83
2018,4,8,16,15,701.0,100.5,4.95,16.3,424.5,654.5,536.37
2018,4,8,16,30,665.0,97.0,5.0,16.0,373.0,594.98,491.15
2018,4,8,16,45,605.0,93.5,5.05,15.65,318.5,520.99,432.5
2018,4,8,17,0,545.0,90.0,5.1,15.3,264.0,450.68,374.99
2018,4,8,17,15,476.0,81.0,5.0,14.8,213.0,370.82,307.97
2018,4,8,17,30,407.0,72.0,4.9,14.3,162.0,301.5,247.73
2018,4,8,17,45,316.0,59.5,4.75,13.75,118.0,225.18,180.63
2018,4,8,18,0,225.0,47.0,4.6,13.2,74.0,159.08,120.96
2018,4,8,18,15,133.5,30.5,4.45,12.95,44.5,93.04,42.44
2018,4,8,18,30,42.0,14.0,4.3,12.7,15.0,24.64,0.0
2018,4,8,18,45,21.0,7.0,4.15,12.4,7.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,9,5,45,1.0,8.0,1.3,11.85,8.0,7.63,0.0
2018,4,9,6,0,2.0,16.0,1.3,12.1,16.0,14.76,0.0
2018,4,9,6,15,30.0,32.5,1.4,12.6,37.0,28.86,18.04
2018,4,9,6,30,58.0,49.0,1.5,13.1,58.0,41.35,30.61
2018,4,9,6,45,40.5,64.5,1.6,13.6,72.0,56.05,44.17
2018,4,9,7,0,23.0,80.0,1.7,14.1,86.0,68.94,55.88
2018,4,9,7,15,66.5,106.0,1.75,14.5,128.0,89.59,74.15
2018,4,9,7,30,110.0,132.0,1.8,14.9,170.0,115.43,88.16
2018,4,9,7,45,102.0,156.0,1.8,15.25,196.0,143.16,110.22
2018,4,9,8,0,94.0,180.0,1.8,15.6,222.0,173.45,135.14
2018,4,9,8,15,133.5,205.0,1.75,16.0,272.0,209.76,163.2
2018,4,9,8,30,173.0,230.0,1.7,16.4,322.0,254.28,198.08
2018,4,9,8,45,200.0,251.0,1.7,16.75,366.0,295.79,230.83
2018,4,9,9,0,227.0,272.0,1.7,17.1,410.0,340.45,265.74
2018,4,9,9,15,333.0,262.0,1.65,17.5,480.5,399.04,310.85
2018,4,9,9,30,439.0,252.0,1.6,17.9,551.0,469.73,364.8
2018,4,9,9,45,509.0,243.5,1.6,18.3,608.0,530.35,410.46
2018,4,9,10,0,579.0,235.0,1.6,18.7,665.0,596.49,459.32
2018,4,9,10,15,650.5,216.5,1.55,19.05,717.5,660.72,505.66
2018,4,9,10,30,722.0,198.0,1.5,19.4,770.0,727.84,552.89
2018,4,9,10,45,702.5,214.0,1.5,19.75,783.0,761.47,574.6
2018,4,9,11,0,683.0,230.0,1.5,20.1,796.0,791.6,593.73
2018,4,9,11,15,641.0,257.0,1.45,20.4,796.0,809.81,603.47
2018,4,9,11,30,599.0,284.0,1.4,20.7,796.0,823.07,609.75
2018,4,9,11,45,580.5,296.5,1.4,21.0,796.0,838.59,618.75
2018,4,9,12,0,562.0,309.0,1.4,21.3,796.0,852.12,626.31
2018,4,9,12,15,535.0,319.5,1.35,21.5,782.5,852.65,624.83
2018,4,9,12,30,508.0,330.0,1.3,21.7,769.0,850.06,621.48
2018,4,9,12,45,502.0,325.5,1.25,21.95,755.5,849.66,620.3
2018,4,9,13,0,496.0,321.0,1.2,22.2,742.0,846.77,617.51
2018,4,9,13,15,548.0,293.0,1.1,22.35,749.5,874.05,635.64
2018,4,9,13,30,600.0,265.0,1.0,22.5,757.0,901.42,653.1
2018,4,9,13,45,531.5,281.0,0.85,22.7,707.5,848.15,614.66
2018,4,9,14,0,463.0,297.0,0.7,22.9,658.0,796.28,577.88
2018,4,9,14,15,429.0,296.0,0.75,22.9,620.0,758.72,554.79
2018,4,9,14,30,395.0,295.0,0.8,22.9,582.0,707.11,521.99
2018,4,9,14,45,397.0,279.5,0.85,22.9,555.5,685.7,509.98
2018,4,9,15,0,399.0,264.0,0.9,22.9,529.0,662.46,496.19
2018,4,9,15,15,419.0,239.0,0.9,22.9,501.0,655.75,493.44
2018,4,9,15,30,439.0,214.0,0.9,22.9,473.0,632.9,479.57
2018,4,9,15,45,422.0,198.5,1.35,22.5,430.5,587.24,452.88
2018,4,9,16,0,405.0,183.0,1.8,22.1,388.0,541.19,423.75
2018,4,9,16,15,364.5,169.0,2.05,21.5,339.0,467.35,371.21
2018,4,9,16,30,324.0,155.0,2.3,20.9,290.0,408.52,327.88
2018,4,9,16,45,321.5,133.0,2.55,20.3,252.0,367.41,297.42
2018,4,9,17,0,319.0,111.0,2.8,19.7,214.0,336.0,273.05
2018,4,9,17,15,310.5,91.5,2.9,18.9,177.0,292.67,237.87
2018,4,9,17,30,302.0,72.0,3.0,18.1,140.0,249.41,201.16
2018,4,9,17,45,259.5,57.5,3.1,17.35,105.0,197.65,155.95
2018,4,9,18,0,217.0,43.0,3.2,16.6,70.0,150.6,113.06
2018,4,9,18,15,141.5,28.5,3.05,16.2,43.0,93.57,46.6
2018,4,9,18,30,66.0,14.0,2.9,15.8,16.0,31.13,0.0
2018,4,9,18,45,33.0,7.0,2.7,15.45,8.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,4,10,5,45,1.0,7.0,2.15,13.05,7.0,6.67,0.0
2018,4,10,6,0,2.0,14.0,2.1,13.2,14.0,12.99,0.0
2018,4,10,6,15,4.0,24.0,2.2,13.5,24.5,22.29,12.86
2018,4,10,6,30,6.0,34.0,2.3,13.8,35.0,31.59,22.07
2018,4,10,6,45,10.5,42.5,2.4,14.05,45.0,39.05,29.1
2018,4,10,7,0,15.0,51.0,2.5,14.3,55.0,46.66,36.1
2018,4,10,7,15,7.5,49.0,2.6,14.5,51.0,45.61,35.22
2018,4,10,7,30,0.0,47.0,2.7,14.7,47.0,43.66,31.73
2018,4,10,7,45,1.5,70.0,2.8,14.9,70.5,65.33,49.92
2018,4,10,8,0,3.0,93.0,2.9,15.1,94.0,86.64,67.55
2018,4,10,8,15,3.0,115.5,3.0,15.2,117.0,107.14,84.37
2018,4,10,8,30,3.0,138.0,3.1,15.3,140.0,127.76,101.1
2018,4,10,8,45,1.5,134.5,3.15,15.45,135.5,124.78,98.3
2018,4,10,9,0,0.0,131.0,3.2,15.6,131.0,121.4,95.22
2018,4,10,9,15,0.0,109.5,3.2,15.7,109.5,101.93,78.98
2018,4,10,9,30,0.0,88.0,3.2,15.8,88.0,82.07,62.48
2018,4,10,9,45,12.0,149.5,3.2,15.9,158.5,146.2,114.82
2018,4,10,10,0,24.0,211.0,3.2,16.0,229.0,212.73,168.07
2018,4,10,10,15,67.0,294.5,3.15,16.05,347.0,322.64,254.91
2018,4,10,10,30,110.0,378.0,3.1,16.1,465.0,437.95,343.32
2018,4,10,10,45,90.0,370.5,3.05,16.15,443.0,422.63,330.45
2018,4,10,11,0,70.0,363.0,3.0,16.2,421.0,405.12,316.41
2018,4,10,11,15,47.5,344.5,3.0,16.2,384.0,372.72,291.06
2018,4,10,11,30,25.0,326.0,3.0,16.2,347.0,338.23,263.93
2018,4,10,11,45,27.0,333.5,3.0,16.2,356.5,350.08,273.11
2018,4,10,12,0,29.0,341.0,3.0,16.2,366.0,362.03,282.23
2018,4,10,12,15,27.0,330.5,3.05,16.1,354.0,351.89,274.57
2018,4,10,12,30,25.0,320.0,3.1,16.0,342.0,341.34,266.69
2018,4,10,12,45,17.0,260.5,3.2,15.95,275.5,265.26,207.89
2018,4,10,13,0,9.0,201.0,3.3,15.9,209.0,199.62,156.35
2018,4,10,13,15,15.5,243.0,3.4,15.8,256.0,247.65,194.91
2018,4,10,13,30,22.0,285.0,3.5,15.7,303.0,296.61,233.65
2018,4,10,13,45,22.5,285.5,3.6,15.65,303.5,298.3,235.21
2018,4,10,14,0,23.0,286.0,3.7,15.6,304.0,299.99,236.96
2018,4,10,14,15,15.0,245.0,3.8,15.5,256.5,250.97,198.59
2018,4,10,14,30,7.0,204.0,3.9,15.4,209.0,202.26,160.0
2018,4,10,14,45,7.5,198.5,4.0,15.3,203.5,197.56,156.75
2018,4,10,15,0,8.0,193.0,4.1,15.2,198.0,192.87,153.44
2018,4,10,15,15,43.0,217.5,4.1,15.2,243.0,260.6,209.8
2018,4,10,15,30,78.0,242.0,4.1,15.2,288.0,318.66,257.7
2018,4,10,15,45,70.5,226.5,4.3,15.05,265.5,294.66,239.09
2018,4,10,16,0,63.0,211.0,4.5,14.9,243.0,271.04,220.77
2018,4,10,16,15,102.0,183.5,4.5,14.75,229.0,278.95,229.2
2018,4,10,16,30,141.0,156.0,4.5,14.6,215.0,271.47,224.79
2018,4,10,16,45,217.0,124.5,4.5,14.45,201.5,289.12,241.23
2018,4,10,17,0,293.0,93.0,4.5,14.3,188.0,298.94,250.12
2018,4,10,17,15,239.5,65.5,4.35,13.9,134.0,221.59,184.49
2018,4,10,17,30,186.0,38.0,4.2,13.5,80.0,147.57,120.69
2018,4,10,17,45,252.5,42.0,4.0,13.15,83.0,174.14,139.83
2018,4,10,18,0,319.0,46.0,3.8,12.8,86.0,193.48,148.57
2018,4,10,18,15,201.5,32.0,3.7,12.5,53.0,118.38,65.7
2018,4,10,18,30,84.0,18.0,3.6,12.2,20.0,39.84,0.0
2018,4,10,18,45,42.0,9.0,3.55,11.9,10.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,11,5,45,2.5,7.5,3.3,11.2,7.5,7.15,0.0
2018,4,11,6,0,5.0,15.0,3.2,11.3,15.0,14.01,0.0
2018,4,11,6,15,18.0,35.5,3.25,11.55,38.0,31.42,20.9
2018,4,11,6,30,31.0,56.0,3.3,11.8,61.0,48.31,37.04
2018,4,11,6,45,93.5,76.0,3.35,12.05,98.5,62.16,49.96
2018,4,11,7,0,156.0,96.0,3.4,12.3,136.0,77.35,63.82
2018,4,11,7,15,195.5,106.5,3.2,12.45,168.5,83.86,64.58
2018,4,11,7,30,235.0,117.0,3.0,12.6,201.0,110.67,80.07
2018,4,11,7,45,252.5,140.5,2.85,12.75,243.5,149.14,109.69
2018,4,11,8,0,270.0,164.0,2.7,12.9,286.0,190.22,143.46
2018,4,11,8,15,328.5,182.5,2.6,13.05,347.5,240.34,184.09
2018,4,11,8,30,387.0,201.0,2.5,13.2,409.0,297.51,230.98
2018,4,11,8,45,327.0,233.5,2.45,13.3,420.0,328.5,258.87
2018,4,11,9,0,267.0,266.0,2.4,13.4,431.0,352.81,279.91
2018,4,11,9,15,296.0,280.5,2.55,13.55,475.0,398.62,316.78
2018,4,11,9,30,325.0,295.0,2.7,13.7,519.0,447.24,355.32
2018,4,11,9,45,331.5,305.5,2.85,13.8,544.0,481.45,382.3
2018,4,11,10,0,338.0,316.0,3.0,13.9,569.0,515.67,408.96
2018,4,11,10,15,264.5,351.5,3.3,13.95,554.5,517.72,409.68
2018,4,11,10,30,191.0,387.0,3.6,14.0,540.0,509.64,402.29
2018,4,11,10,45,210.0,396.5,3.85,14.05,569.0,545.25,429.97
2018,4,11,11,0,229.0,406.0,4.1,14.1,598.0,581.82,458.05
2018,4,11,11,15,264.0,405.5,4.3,14.05,630.0,629.29,494.89
2018,4,11,11,30,299.0,405.0,4.5,14.0,662.0,672.61,528.62
2018,4,11,11,45,281.5,412.5,4.65,14.0,656.0,677.19,531.86
2018,4,11,12,0,264.0,420.0,4.8,14.0,650.0,679.87,533.88
2018,4,11,12,15,238.0,425.0,4.9,14.0,632.0,659.95,518.88
2018,4,11,12,30,212.0,430.0,5.0,14.0,614.0,647.45,509.28
2018,4,11,12,45,175.0,418.5,5.1,13.95,569.5,605.16,477.23
2018,4,11,13,0,138.0,407.0,5.2,13.9,525.0,561.05,443.52
2018,4,11,13,15,187.0,376.0,5.25,13.9,532.5,579.91,460.66
2018,4,11,13,30,236.0,345.0,5.3,13.9,540.0,611.01,486.7
2018,4,11,13,45,395.0,306.0,5.3,13.85,621.0,740.6,589.76
2018,4,11,14,0,554.0,267.0,5.3,13.8,702.0,853.6,678.13
2018,4,11,14,15,487.0,275.0,5.35,13.8,646.5,792.58,631.95
2018,4,11,14,30,420.0,283.0,5.4,13.8,591.0,731.19,585.73
2018,4,11,14,45,270.5,292.0,5.45,13.75,486.5,581.81,469.56
2018,4,11,15,0,121.0,301.0,5.5,13.7,382.0,437.88,354.02
2018,4,11,15,15,141.5,280.0,5.5,13.7,368.5,431.01,350.67
2018,4,11,15,30,162.0,259.0,5.5,13.7,355.0,422.3,345.42
2018,4,11,15,45,160.5,240.5,5.65,13.6,329.5,396.51,326.0
2018,4,11,16,0,159.0,222.0,5.8,13.5,304.0,370.26,305.96
2018,4,11,16,15,109.5,171.5,5.85,13.35,225.0,270.07,223.97
2018,4,11,16,30,60.0,121.0,5.9,13.2,146.0,164.6,135.72
2018,4,11,16,45,30.0,69.5,5.95,13.1,82.0,87.34,69.94
2018,4,11,17,0,0.0,18.0,6.0,13.0,18.0,16.69,8.74
2018,4,11,17,15,0.0,29.0,6.15,12.8,29.0,26.9,17.55
2018,4,11,17,30,0.0,40.0,6.3,12.6,40.0,37.15,26.25
2018,4,11,17,45,0.0,35.0,6.45,12.4,35.0,32.5,21.98
2018,4,11,18,0,0.0,30.0,6.6,12.2,30.0,27.87,17.46
2018,4,11,18,15,0.0,18.5,6.55,11.95,18.5,17.17,5.81
2018,4,11,18,30,0.0,7.0,6.5,11.7,7.0,6.67,0.0
2018,4,11,18,45,0.0,3.5,6.4,11.5,3.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,6.3,11.3,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,6.05,11.1,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,5.8,10.9,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,5.6,10.7,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,5.25,10.4,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,4.95,10.15,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,4.8,9.95,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,4.8,9.8,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,4.85,9.65,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,5.0,9.55,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,5.05,9.4,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,4.95,9.25,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,4.9,9.2,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,4.85,9.05,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,4.8,8.9,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,4.7,8.8,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,4.6,8.7,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,4.55,8.65,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,4.5,8.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,4.5,8.55,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,4.5,8.45,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,4.5,8.4,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,4.45,8.4,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,4.4,8.4,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,4.4,8.35,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,4.4,8.3,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,4.35,8.25,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,4.3,8.2,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,4.25,8.15,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,4.2,8.1,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,4.15,8.1,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,4.1,8.1,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,4.15,8.45,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,4,12,5,45,66.5,13.0,4.2,9.15,17.0,12.39,0.0
2018,4,12,6,0,133.0,26.0,4.2,9.5,34.0,20.66,2.04
2018,4,12,6,15,240.5,40.5,4.35,9.85,73.0,31.56,21.41
2018,4,12,6,30,348.0,55.0,4.5,10.2,112.0,42.0,31.75
2018,4,12,6,45,335.0,71.0,4.7,10.55,142.0,52.94,42.05
2018,4,12,7,0,322.0,87.0,4.9,10.9,172.0,63.3,51.59
2018,4,12,7,15,303.0,110.0,4.9,11.1,204.0,88.99,67.65
2018,4,12,7,30,284.0,133.0,4.9,11.3,236.0,127.23,92.54
2018,4,12,7,45,295.0,154.0,4.9,11.5,275.0,166.31,122.93
2018,4,12,8,0,306.0,175.0,4.9,11.7,314.0,207.0,157.13
2018,4,12,8,15,296.5,198.5,4.8,11.95,346.0,245.84,191.31
2018,4,12,8,30,287.0,222.0,4.7,12.2,378.0,283.73,224.39
2018,4,12,8,45,307.5,232.0,4.65,12.4,412.0,320.68,255.74
2018,4,12,9,0,328.0,242.0,4.6,12.6,446.0,359.56,288.33
2018,4,12,9,15,412.0,238.5,4.55,12.8,512.5,419.65,337.41
2018,4,12,9,30,496.0,235.0,4.5,13.0,579.0,488.63,393.11
2018,4,12,9,45,453.0,245.5,4.45,13.2,572.0,501.94,403.91
2018,4,12,10,0,410.0,256.0,4.4,13.4,565.0,510.08,410.15
2018,4,12,10,15,446.5,272.0,4.35,13.55,620.5,573.51,459.3
2018,4,12,10,30,483.0,288.0,4.3,13.7,676.0,639.33,509.05
2018,4,12,10,45,477.0,304.0,4.3,13.8,696.0,674.04,534.39
2018,4,12,11,0,471.0,320.0,4.3,13.9,716.0,707.08,558.26
2018,4,12,11,15,441.0,339.5,4.4,14.0,715.0,721.34,568.01
2018,4,12,11,30,411.0,359.0,4.5,14.1,714.0,732.38,575.36
2018,4,12,11,45,448.5,350.0,4.55,14.15,740.0,773.93,606.95
2018,4,12,12,0,486.0,341.0,4.6,14.2,766.0,815.32,638.07
2018,4,12,12,15,490.5,339.0,4.75,14.2,767.5,831.71,650.89
2018,4,12,12,30,495.0,337.0,4.9,14.2,769.0,846.06,662.45
2018,4,12,12,45,499.5,330.5,5.1,14.25,762.5,853.67,669.49
2018,4,12,13,0,504.0,324.0,5.3,14.3,756.0,858.96,674.94
2018,4,12,13,15,515.0,312.0,5.4,14.25,746.0,862.55,679.25
2018,4,12,13,30,526.0,300.0,5.5,14.2,736.0,863.61,681.8
2018,4,12,13,45,582.0,266.0,5.55,14.15,735.5,882.86,699.06
2018,4,12,14,0,638.0,232.0,5.6,14.1,735.0,902.93,716.79
2018,4,12,14,15,719.0,192.0,5.65,14.05,737.5,932.63,740.17
2018,4,12,14,30,800.0,152.0,5.7,14.0,740.0,949.66,754.17
2018,4,12,14,45,788.5,147.0,5.75,13.9,702.0,918.63,733.36
2018,4,12,15,0,777.0,142.0,5.8,13.8,664.0,890.07,714.54
2018,4,12,15,15,758.0,138.5,5.8,13.8,620.5,848.89,685.62
2018,4,12,15,30,739.0,135.0,5.8,13.8,577.0,805.92,655.16
2018,4,12,15,45,718.5,129.5,5.8,13.6,530.5,757.92,620.98
2018,4,12,16,0,698.0,124.0,5.8,13.4,484.0,708.83,585.44
2018,4,12,16,15,668.5,117.5,5.75,13.2,433.5,651.14,541.86
2018,4,12,16,30,639.0,111.0,5.7,13.0,383.0,593.76,496.77
2018,4,12,16,45,597.0,103.5,5.6,12.85,331.5,527.77,443.25
2018,4,12,17,0,555.0,96.0,5.5,12.7,280.0,463.96,390.09
2018,4,12,17,15,493.0,86.5,5.35,12.35,228.5,387.0,324.73
2018,4,12,17,30,431.0,77.0,5.2,12.0,177.0,319.41,265.38
2018,4,12,17,45,343.0,64.0,5.05,11.65,131.0,242.2,196.9
2018,4,12,18,0,255.0,51.0,4.9,11.3,85.0,174.69,135.84
2018,4,12,18,15,157.0,34.5,4.8,11.05,52.5,108.25,66.97
2018,4,12,18,30,59.0,18.0,4.7,10.8,20.0,33.15,0.0
2018,4,12,18,45,29.5,9.0,4.6,10.55,10.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,4.45,10.25,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,4.35,10.1,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,4.25,9.9,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,4.15,9.7,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,3.95,9.35,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,3.85,9.2,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,3.65,8.8,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,3.6,8.45,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,3.55,8.35,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,3.5,8.25,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,3.45,8.1,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,3.4,7.95,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,3.35,7.85,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,3.3,7.75,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,3.25,7.7,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,3.2,7.65,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,4,13,5,15,4.0,1.5,3.15,8.05,1.5,0.0,0.0
2018,4,13,5,30,8.0,3.0,3.1,8.5,3.0,0.0,0.0
2018,4,13,5,45,75.0,16.0,3.1,8.95,21.0,15.25,0.0
2018,4,13,6,0,142.0,29.0,3.1,9.4,39.0,23.08,6.14
2018,4,13,6,15,243.5,43.0,3.15,9.9,77.0,33.48,23.27
2018,4,13,6,30,345.0,57.0,3.2,10.4,115.0,43.45,33.1
2018,4,13,6,45,332.0,73.5,3.3,10.9,145.0,54.72,43.63
2018,4,13,7,0,319.0,90.0,3.4,11.4,175.0,65.38,53.38
2018,4,13,7,15,306.5,112.0,3.5,11.9,208.5,91.61,68.89
