Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,0,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,13,4,45,3.5,2.0,2.5,12.4,2.0,0.0,0.0
2018,5,13,5,0,7.0,4.0,2.6,12.5,4.0,0.0,0.0
2018,5,13,5,15,50.0,17.5,2.7,12.75,21.0,16.68,0.0
2018,5,13,5,30,93.0,31.0,2.8,13.0,38.0,25.38,12.5
2018,5,13,5,45,186.5,46.0,2.95,13.2,74.0,35.55,25.07
2018,5,13,6,0,280.0,61.0,3.1,13.4,110.0,46.24,35.26
2018,5,13,6,15,272.5,76.5,3.1,13.55,137.5,56.65,44.93
2018,5,13,6,30,265.0,92.0,3.1,13.7,165.0,70.99,57.89
2018,5,13,6,45,243.0,117.0,3.15,13.9,194.5,87.93,72.9
2018,5,13,7,0,221.0,142.0,3.2,14.1,224.0,112.56,85.74
2018,5,13,7,15,205.5,163.0,3.15,14.35,248.0,149.28,111.99
2018,5,13,7,30,190.0,184.0,3.1,14.6,272.0,178.7,135.56
2018,5,13,7,45,138.0,209.0,3.05,14.85,277.0,201.96,156.76
2018,5,13,8,0,86.0,234.0,3.0,15.1,282.0,223.79,176.4
2018,5,13,8,15,101.0,257.5,2.95,15.4,318.5,255.77,201.6
2018,5,13,8,30,116.0,281.0,2.9,15.7,355.0,286.14,225.4
2018,5,13,8,45,153.5,304.5,2.9,16.05,409.5,332.21,261.17
2018,5,13,9,0,191.0,328.0,2.9,16.4,464.0,382.55,299.98
2018,5,13,9,15,253.5,332.0,2.9,16.65,523.0,432.04,338.23
2018,5,13,9,30,316.0,336.0,2.9,16.9,582.0,489.96,382.59
2018,5,13,9,45,363.5,339.0,2.95,17.2,633.5,542.83,422.57
2018,5,13,10,0,411.0,342.0,3.0,17.5,685.0,599.74,465.0
2018,5,13,10,15,448.5,339.5,3.05,17.65,725.0,648.02,500.77
2018,5,13,10,30,486.0,337.0,3.1,17.8,765.0,698.2,537.49
2018,5,13,10,45,452.5,358.5,3.15,18.0,764.0,714.24,547.65
2018,5,13,11,0,419.0,380.0,3.2,18.2,763.0,726.82,555.34
2018,5,13,11,15,400.0,395.0,3.25,18.3,764.5,742.87,566.0
2018,5,13,11,30,381.0,410.0,3.3,18.4,766.0,752.32,571.99
2018,5,13,11,45,387.5,409.0,3.35,18.5,773.0,771.62,585.75
2018,5,13,12,0,394.0,408.0,3.4,18.6,780.0,789.67,598.55
2018,5,13,12,15,404.5,402.5,3.45,18.6,783.5,812.81,615.17
2018,5,13,12,30,415.0,397.0,3.5,18.6,787.0,828.22,626.52
2018,5,13,12,45,423.0,388.5,3.55,18.55,782.5,836.38,633.08
2018,5,13,13,0,431.0,380.0,3.6,18.5,778.0,842.52,638.38
2018,5,13,13,15,417.5,378.5,3.6,18.45,758.0,831.95,631.22
2018,5,13,13,30,404.0,377.0,3.6,18.4,738.0,819.32,622.78
2018,5,13,13,45,482.0,326.5,3.6,18.3,746.0,846.16,645.44
2018,5,13,14,0,560.0,276.0,3.6,18.2,754.0,868.33,664.58
2018,5,13,14,15,694.5,204.0,3.65,18.05,775.0,922.89,706.54
2018,5,13,14,30,829.0,132.0,3.7,17.9,796.0,959.29,733.15
2018,5,13,14,45,819.5,129.0,3.7,17.75,760.0,931.41,715.24
2018,5,13,15,0,810.0,126.0,3.7,17.6,724.0,900.84,695.89
2018,5,13,15,15,795.0,123.0,3.7,17.6,682.0,862.82,670.78
2018,5,13,15,30,780.0,120.0,3.7,17.6,640.0,822.82,644.07
2018,5,13,15,45,763.0,116.5,3.7,17.15,595.0,778.85,615.26
2018,5,13,16,0,746.0,113.0,3.7,16.7,550.0,733.53,584.98
2018,5,13,16,15,723.5,108.0,3.65,16.45,501.5,684.33,550.62
2018,5,13,16,30,701.0,103.0,3.6,16.2,453.0,631.8,512.56
2018,5,13,16,45,670.5,97.5,3.6,15.9,403.0,573.4,468.27
2018,5,13,17,0,640.0,92.0,3.6,15.6,353.0,516.07,423.5
2018,5,13,17,15,596.0,86.0,3.55,15.25,302.5,451.91,371.77
2018,5,13,17,30,552.0,80.0,3.5,14.9,252.0,390.85,320.93
2018,5,13,17,45,490.5,72.0,3.45,14.6,204.0,322.96,262.97
2018,5,13,18,0,429.0,64.0,3.4,14.3,156.0,260.78,208.36
2018,5,13,18,15,339.5,53.5,3.3,14.0,114.0,191.16,147.4
2018,5,13,18,30,250.0,43.0,3.2,13.7,72.0,133.99,96.45
2018,5,13,18,45,155.0,28.5,3.1,13.4,44.0,77.41,33.23
2018,5,13,19,0,60.0,14.0,3.0,13.1,16.0,24.27,0.0
2018,5,13,19,15,30.0,7.0,3.0,13.0,8.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.45,11.35,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.4,11.4,1.0,0.0,0.0
2018,5,14,5,15,0.0,3.5,2.35,11.55,3.5,3.34,0.0
2018,5,14,5,30,0.0,6.0,2.3,11.7,6.0,5.55,0.0
2018,5,14,5,45,0.0,10.5,2.25,11.8,10.5,9.72,2.83
2018,5,14,6,0,0.0,15.0,2.2,11.9,15.0,13.89,6.76
2018,5,14,6,15,0.0,20.5,2.15,12.2,20.5,19.0,11.49
2018,5,14,6,30,0.0,26.0,2.1,12.5,26.0,24.11,16.16
2018,5,14,6,45,0.0,36.5,2.05,12.75,36.5,33.88,24.96
2018,5,14,7,0,0.0,47.0,2.0,13.0,47.0,43.67,31.95
2018,5,14,7,15,0.0,52.5,2.05,13.3,52.5,48.8,36.19
2018,5,14,7,30,0.0,58.0,2.1,13.6,58.0,53.94,40.37
2018,5,14,7,45,0.0,66.0,2.1,13.9,66.0,61.42,46.48
2018,5,14,8,0,0.0,74.0,2.1,14.2,74.0,68.91,52.52
2018,5,14,8,15,0.0,84.5,2.2,14.5,84.5,78.74,60.46
2018,5,14,8,30,0.0,95.0,2.3,14.8,95.0,88.55,68.31
2018,5,14,8,45,0.0,112.0,2.4,15.1,112.0,104.13,80.82
2018,5,14,9,0,0.0,129.0,2.5,15.4,129.0,119.76,93.25
2018,5,14,9,15,2.0,153.0,2.6,15.65,154.5,142.92,111.71
2018,5,14,9,30,4.0,177.0,2.7,15.9,180.0,166.4,130.24
2018,5,14,9,45,7.0,202.5,2.8,16.15,208.0,192.22,150.49
2018,5,14,10,0,10.0,228.0,2.9,16.4,236.0,218.48,170.92
2018,5,14,10,15,10.5,234.5,3.0,16.55,243.5,225.82,176.37
2018,5,14,10,30,11.0,241.0,3.1,16.7,251.0,233.2,181.91
2018,5,14,10,45,11.5,246.0,3.25,16.85,256.5,239.22,186.42
2018,5,14,11,0,12.0,251.0,3.4,17.0,262.0,245.26,190.96
2018,5,14,11,15,14.0,272.5,3.45,17.1,285.5,268.21,208.67
2018,5,14,11,30,16.0,294.0,3.5,17.2,309.0,291.43,226.48
2018,5,14,11,45,17.0,305.5,3.55,17.25,321.5,304.43,236.37
2018,5,14,12,0,18.0,317.0,3.6,17.3,334.0,317.49,246.35
2018,5,14,12,15,23.0,340.5,3.65,17.3,362.0,354.52,274.79
2018,5,14,12,30,28.0,364.0,3.7,17.3,390.0,385.04,298.07
2018,5,14,12,45,37.0,378.5,3.75,17.3,413.0,410.79,317.92
2018,5,14,13,0,46.0,393.0,3.8,17.3,436.0,436.77,337.91
2018,5,14,13,15,67.0,407.0,3.85,17.25,468.0,474.49,367.21
2018,5,14,13,30,88.0,421.0,3.9,17.2,500.0,512.28,396.4
2018,5,14,13,45,179.0,393.5,3.9,17.1,548.5,588.72,456.92
2018,5,14,14,0,270.0,366.0,3.9,17.0,597.0,663.07,514.85
2018,5,14,14,15,393.0,311.5,3.95,16.85,634.0,736.38,572.97
2018,5,14,14,30,516.0,257.0,4.0,16.7,671.0,792.14,618.11
2018,5,14,14,45,563.0,227.5,4.0,16.6,660.0,800.07,626.15
2018,5,14,15,0,610.0,198.0,4.0,16.5,649.0,799.73,628.69
2018,5,14,15,15,658.0,172.0,4.0,16.5,633.5,798.61,629.36
2018,5,14,15,30,706.0,146.0,4.0,16.5,618.0,791.68,625.86
2018,5,14,15,45,689.5,139.0,4.0,16.1,573.0,746.63,595.31
2018,5,14,16,0,673.0,132.0,4.0,15.7,528.0,700.42,563.63
2018,5,14,16,15,645.5,127.5,4.0,15.4,480.5,647.82,525.76
2018,5,14,16,30,618.0,123.0,4.0,15.1,433.0,595.48,486.59
2018,5,14,16,45,537.0,124.0,4.0,14.85,372.5,513.97,422.77
2018,5,14,17,0,456.0,125.0,4.0,14.6,312.0,434.59,359.23
2018,5,14,17,15,379.5,116.5,4.0,14.25,257.5,358.75,297.25
2018,5,14,17,30,303.0,108.0,4.0,13.9,203.0,281.46,232.78
2018,5,14,17,45,265.5,91.5,3.95,13.6,164.0,229.99,188.52
2018,5,14,18,0,228.0,75.0,3.9,13.3,125.0,182.19,146.46
2018,5,14,18,15,174.0,59.0,3.8,13.05,91.0,133.08,103.14
2018,5,14,18,30,120.0,43.0,3.7,12.8,57.0,89.99,64.92
2018,5,14,18,45,74.0,28.0,3.65,12.5,35.5,53.9,24.59
2018,5,14,19,0,28.0,13.0,3.6,12.2,14.0,17.52,0.0
2018,5,14,19,15,14.0,6.5,3.55,12.15,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,2.25,11.45,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,2.2,11.5,1.0,0.95,0.0
2018,5,15,5,15,0.0,4.5,2.3,11.85,4.5,4.29,0.0
2018,5,15,5,30,0.0,8.0,2.4,12.2,8.0,7.4,0.0
2018,5,15,5,45,0.0,14.0,2.45,12.5,14.0,12.97,5.66
2018,5,15,6,0,0.0,20.0,2.5,12.8,20.0,18.54,10.86
2018,5,15,6,15,0.0,28.5,2.45,13.05,28.5,26.44,18.11
2018,5,15,6,30,0.0,37.0,2.4,13.3,37.0,34.35,25.29
2018,5,15,6,45,1.0,64.0,2.35,13.55,64.5,59.53,47.8
2018,5,15,7,0,2.0,91.0,2.3,13.8,92.0,83.12,65.29
2018,5,15,7,15,2.0,109.0,2.3,14.05,110.0,99.25,78.53
2018,5,15,7,30,2.0,127.0,2.3,14.3,128.0,115.52,91.74
2018,5,15,7,45,8.0,155.5,2.25,14.55,160.0,142.03,112.96
2018,5,15,8,0,14.0,184.0,2.2,14.8,192.0,169.46,134.69
2018,5,15,8,15,16.5,204.5,2.25,15.05,214.5,189.94,150.72
2018,5,15,8,30,19.0,225.0,2.3,15.3,237.0,210.85,166.97
2018,5,15,8,45,28.5,251.0,2.3,15.55,270.5,236.36,186.68
2018,5,15,9,0,38.0,277.0,2.3,15.8,304.0,267.04,210.32
2018,5,15,9,15,44.0,301.0,2.4,16.05,334.0,295.44,232.02
2018,5,15,9,30,50.0,325.0,2.5,16.3,364.0,324.74,254.25
2018,5,15,9,45,71.5,358.0,2.6,16.5,416.5,372.86,290.97
2018,5,15,10,0,93.0,391.0,2.7,16.7,469.0,423.46,329.09
2018,5,15,10,15,98.5,407.5,2.8,16.9,492.5,449.66,348.31
2018,5,15,10,30,104.0,424.0,2.9,17.1,516.0,476.31,367.84
2018,5,15,10,45,107.0,434.5,3.0,17.25,531.0,495.71,381.95
2018,5,15,11,0,110.0,445.0,3.1,17.4,546.0,518.99,398.87
2018,5,15,11,15,131.5,455.0,3.2,17.5,577.5,555.22,425.88
2018,5,15,11,30,153.0,465.0,3.3,17.6,609.0,592.45,453.4
2018,5,15,11,45,238.5,439.0,3.4,17.7,664.5,661.41,505.97
2018,5,15,12,0,324.0,413.0,3.5,17.8,720.0,727.27,555.62
2018,5,15,12,15,348.0,399.0,3.6,17.85,728.0,746.67,570.29
2018,5,15,12,30,372.0,385.0,3.7,17.9,736.0,765.01,584.55
2018,5,15,12,45,317.5,407.5,3.8,17.9,705.0,741.09,566.21
2018,5,15,13,0,263.0,430.0,3.9,17.9,674.0,715.16,546.53
2018,5,15,13,15,286.0,414.5,3.95,17.8,675.0,726.32,556.35
2018,5,15,13,30,309.0,399.0,4.0,17.7,676.0,735.89,564.9
2018,5,15,13,45,502.5,302.0,4.05,17.65,738.5,840.65,646.92
2018,5,15,14,0,696.0,205.0,4.1,17.6,801.0,932.27,715.95
2018,5,15,14,15,772.0,161.5,4.15,17.4,800.5,947.31,727.56
2018,5,15,14,30,848.0,118.0,4.2,17.2,800.0,953.96,734.06
2018,5,15,14,45,839.0,115.5,4.25,17.05,764.0,926.96,717.05
2018,5,15,15,0,830.0,113.0,4.3,16.9,728.0,904.62,703.48
2018,5,15,15,15,816.0,110.5,4.3,16.9,686.5,867.57,678.75
2018,5,15,15,30,802.0,108.0,4.3,16.9,645.0,828.44,652.42
2018,5,15,15,45,787.0,104.5,4.25,16.4,600.5,785.49,623.93
2018,5,15,16,0,772.0,101.0,4.2,15.9,556.0,741.01,593.99
2018,5,15,16,15,753.0,97.0,4.15,15.65,509.0,691.68,559.31
2018,5,15,16,30,734.0,93.0,4.1,15.4,462.0,641.67,523.51
2018,5,15,16,45,707.0,87.5,4.05,15.15,412.0,586.46,481.3
2018,5,15,17,0,680.0,82.0,4.0,14.9,362.0,529.73,436.59
2018,5,15,17,15,641.5,76.5,3.95,14.65,312.0,467.47,386.01
2018,5,15,17,30,603.0,71.0,3.9,14.4,262.0,407.74,335.86
2018,5,15,17,45,506.0,67.5,3.85,14.2,208.0,325.85,266.18
2018,5,15,18,0,409.0,64.0,3.8,14.0,154.0,250.65,200.97
2018,5,15,18,15,240.0,53.5,3.7,13.75,103.0,156.09,120.84
2018,5,15,18,30,71.0,43.0,3.6,13.5,52.0,70.57,50.36
2018,5,15,18,45,46.5,27.0,3.45,13.3,32.0,42.58,19.95
2018,5,15,19,0,22.0,11.0,3.3,13.1,12.0,14.53,0.0
2018,5,15,19,15,11.0,5.5,3.2,13.0,6.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,16,4,45,18.0,3.5,2.65,11.7,3.5,0.0,0.0
2018,5,16,5,0,36.0,7.0,2.6,11.8,7.0,6.67,0.0
2018,5,16,5,15,135.0,20.5,2.75,12.2,30.5,19.54,0.0
2018,5,16,5,30,234.0,34.0,2.9,12.6,54.0,26.82,15.08
2018,5,16,5,45,337.0,43.0,3.0,13.0,93.5,34.21,24.11
2018,5,16,6,0,440.0,52.0,3.1,13.4,133.0,39.69,29.56
2018,5,16,6,15,405.0,68.5,3.1,13.65,161.0,50.53,39.54
2018,5,16,6,30,370.0,85.0,3.1,13.9,189.0,61.21,49.18
2018,5,16,6,45,330.0,111.5,3.1,14.15,218.0,78.62,64.6
2018,5,16,7,0,290.0,138.0,3.1,14.4,247.0,113.27,84.25
2018,5,16,7,15,292.0,159.0,3.05,14.65,282.5,149.82,108.58
2018,5,16,7,30,294.0,180.0,3.0,14.9,318.0,186.99,137.57
2018,5,16,7,45,261.5,208.0,3.0,15.15,341.0,222.74,168.58
2018,5,16,8,0,229.0,236.0,3.0,15.4,364.0,259.74,200.59
2018,5,16,8,15,225.5,258.0,3.0,15.65,393.0,293.11,228.3
2018,5,16,8,30,222.0,280.0,3.0,15.9,422.0,326.17,255.29
2018,5,16,8,45,205.0,299.0,3.0,16.1,437.5,350.54,275.09
2018,5,16,9,0,188.0,318.0,3.0,16.3,453.0,372.99,292.8
2018,5,16,9,15,262.5,326.5,3.05,16.5,526.0,432.35,339.0
2018,5,16,9,30,337.0,335.0,3.1,16.7,599.0,501.68,392.27
2018,5,16,9,45,395.0,329.0,3.15,16.9,651.0,554.02,432.29
2018,5,16,10,0,453.0,323.0,3.2,17.1,703.0,611.84,475.96
2018,5,16,10,15,426.0,345.0,3.25,17.2,711.5,636.26,493.15
2018,5,16,10,30,399.0,367.0,3.3,17.3,720.0,657.65,507.96
2018,5,16,10,45,343.0,398.0,3.35,17.45,706.0,658.93,507.17
2018,5,16,11,0,287.0,429.0,3.4,17.6,692.0,657.33,504.16
2018,5,16,11,15,276.0,441.0,3.4,17.65,697.0,673.26,515.06
2018,5,16,11,30,265.0,453.0,3.4,17.7,702.0,687.82,524.81
2018,5,16,11,45,295.5,445.0,3.35,17.75,724.0,720.27,548.5
2018,5,16,12,0,326.0,437.0,3.3,17.8,746.0,752.74,571.94
2018,5,16,12,15,383.5,416.0,3.3,17.85,778.5,798.08,605.4
2018,5,16,12,30,441.0,395.0,3.3,17.9,811.0,851.11,643.63
2018,5,16,12,45,440.0,390.0,3.3,17.9,801.5,854.0,645.57
2018,5,16,13,0,439.0,385.0,3.3,17.9,792.0,854.73,646.47
2018,5,16,13,15,437.5,376.0,3.35,17.9,775.5,848.75,643.2
2018,5,16,13,30,436.0,367.0,3.4,17.9,759.0,840.57,638.5
2018,5,16,13,45,578.5,284.5,3.5,17.85,789.5,900.42,686.45
2018,5,16,14,0,721.0,202.0,3.6,17.8,820.0,953.71,726.78
2018,5,16,14,15,738.5,184.5,3.6,17.7,798.0,944.46,721.23
2018,5,16,14,30,756.0,167.0,3.6,17.6,776.0,926.12,710.0
2018,5,16,14,45,773.5,151.0,3.65,17.55,749.5,911.63,701.73
2018,5,16,15,0,791.0,135.0,3.7,17.5,723.0,893.1,690.65
2018,5,16,15,15,801.5,123.5,3.7,17.5,690.0,869.17,675.38
2018,5,16,15,30,812.0,112.0,3.7,17.5,657.0,841.64,657.55
2018,5,16,15,45,796.5,108.0,3.75,17.1,611.5,797.42,628.76
2018,5,16,16,0,781.0,104.0,3.8,16.7,566.0,751.66,598.43
2018,5,16,16,15,760.5,99.5,3.8,16.5,517.5,700.32,562.71
2018,5,16,16,30,740.0,95.0,3.8,16.3,469.0,648.39,525.89
2018,5,16,16,45,711.0,90.5,3.75,16.05,418.5,592.87,483.73
2018,5,16,17,0,682.0,86.0,3.7,15.8,368.0,535.89,439.15
2018,5,16,17,15,641.0,80.5,3.7,15.5,317.0,472.09,387.91
2018,5,16,17,30,600.0,75.0,3.7,15.2,266.0,411.03,337.2
2018,5,16,17,45,544.0,67.5,3.7,14.9,217.0,343.85,279.91
2018,5,16,18,0,488.0,60.0,3.7,14.6,168.0,281.76,225.26
2018,5,16,18,15,401.5,51.5,3.55,14.25,125.0,213.17,164.78
2018,5,16,18,30,315.0,43.0,3.4,13.9,82.0,153.43,111.41
2018,5,16,18,45,206.0,30.0,3.3,13.55,51.0,92.94,49.77
2018,5,16,19,0,97.0,17.0,3.2,13.2,20.0,34.15,0.0
2018,5,16,19,15,48.5,8.5,3.15,13.05,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,17,4,45,15.0,3.5,2.65,11.8,3.5,0.0,0.0
2018,5,17,5,0,30.0,7.0,2.7,12.0,7.0,6.67,0.0
2018,5,17,5,15,115.5,21.0,2.85,12.3,30.0,16.84,0.0
2018,5,17,5,30,201.0,35.0,3.0,12.6,53.0,27.57,16.01
2018,5,17,5,45,297.0,46.0,3.15,12.95,91.5,35.43,25.22
2018,5,17,6,0,393.0,57.0,3.3,13.3,130.0,44.11,33.5
2018,5,17,6,15,365.0,74.0,3.3,13.6,158.0,54.58,43.15
2018,5,17,6,30,337.0,91.0,3.3,13.9,186.0,65.54,53.03
2018,5,17,6,45,324.0,113.0,3.35,14.2,219.5,79.61,65.45
2018,5,17,7,0,311.0,135.0,3.4,14.5,253.0,112.34,82.8
2018,5,17,7,15,318.0,156.0,3.45,14.75,291.5,150.46,107.99
2018,5,17,7,30,325.0,177.0,3.5,15.0,330.0,189.81,138.57
2018,5,17,7,45,332.0,197.5,3.5,15.25,369.0,229.9,171.77
2018,5,17,8,0,339.0,218.0,3.5,15.5,408.0,271.0,206.44
2018,5,17,8,15,347.5,238.0,3.5,15.7,447.5,313.09,241.84
2018,5,17,8,30,356.0,258.0,3.5,15.9,487.0,356.14,277.52
2018,5,17,8,45,360.0,277.5,3.45,16.15,522.5,397.67,311.28
2018,5,17,9,0,364.0,297.0,3.4,16.4,558.0,439.45,344.45
2018,5,17,9,15,376.0,311.0,3.4,16.6,593.5,481.06,376.96
2018,5,17,9,30,388.0,325.0,3.4,16.8,629.0,523.42,409.4
2018,5,17,9,45,402.5,332.5,3.4,17.0,659.5,561.87,438.47
2018,5,17,10,0,417.0,340.0,3.4,17.2,690.0,601.94,468.24
2018,5,17,10,15,426.0,348.0,3.45,17.35,715.5,638.83,495.36
2018,5,17,10,30,435.0,356.0,3.5,17.5,741.0,675.5,521.97
2018,5,17,10,45,429.5,368.5,3.55,17.65,756.0,704.11,542.1
2018,5,17,11,0,424.0,381.0,3.6,17.8,771.0,731.25,561.0
2018,5,17,11,15,421.5,389.0,3.65,17.9,781.0,755.35,577.82
2018,5,17,11,30,419.0,397.0,3.7,18.0,791.0,778.0,593.52
2018,5,17,11,45,419.5,399.5,3.8,18.1,796.0,796.7,606.78
2018,5,17,12,0,420.0,402.0,3.9,18.2,801.0,813.81,618.93
2018,5,17,12,15,429.0,397.0,4.0,18.25,803.5,830.22,631.08
2018,5,17,12,30,438.0,392.0,4.1,18.3,806.0,844.91,642.08
2018,5,17,12,45,442.0,385.5,4.25,18.3,799.5,851.24,647.57
2018,5,17,13,0,446.0,379.0,4.4,18.3,793.0,855.47,651.89
2018,5,17,13,15,455.0,366.5,4.5,18.2,782.5,856.51,654.43
2018,5,17,13,30,464.0,354.0,4.6,18.1,772.0,855.25,655.45
2018,5,17,13,45,601.0,270.0,4.75,18.0,796.0,908.26,699.7
2018,5,17,14,0,738.0,186.0,4.9,17.9,820.0,953.12,734.77
2018,5,17,14,15,796.5,148.5,4.95,17.75,810.5,957.22,739.16
2018,5,17,14,30,855.0,111.0,5.0,17.6,801.0,953.01,738.12
2018,5,17,14,45,845.0,109.0,5.1,17.45,765.0,925.46,720.99
2018,5,17,15,0,835.0,107.0,5.2,17.3,729.0,895.23,701.93
2018,5,17,15,15,821.5,105.0,5.2,17.3,688.0,859.38,677.62
2018,5,17,15,30,808.0,103.0,5.2,17.3,647.0,828.02,656.47
2018,5,17,15,45,792.0,100.5,5.25,16.9,602.5,785.26,627.92
2018,5,17,16,0,776.0,98.0,5.3,16.5,558.0,741.04,597.84
2018,5,17,16,15,754.0,94.5,5.3,16.25,510.0,689.95,561.43
2018,5,17,16,30,732.0,91.0,5.3,16.0,462.0,638.43,524.05
2018,5,17,16,45,701.5,87.5,5.3,15.75,412.5,583.23,481.39
2018,5,17,17,0,671.0,84.0,5.3,15.5,363.0,526.99,436.52
2018,5,17,17,15,630.0,79.0,5.25,15.2,313.0,464.36,385.15
2018,5,17,17,30,589.0,74.0,5.2,14.9,263.0,404.5,334.52
2018,5,17,17,45,509.5,69.0,5.15,14.6,212.0,329.73,270.3
2018,5,17,18,0,430.0,64.0,5.1,14.3,161.0,262.41,211.15
2018,5,17,18,15,314.0,54.5,5.0,14.05,115.5,183.72,142.82
2018,5,17,18,30,198.0,45.0,4.9,13.8,70.0,120.82,88.47
2018,5,17,18,45,124.5,30.0,4.8,13.6,43.5,69.27,38.14
2018,5,17,19,0,51.0,15.0,4.7,13.4,17.0,23.79,0.0
2018,5,17,19,15,25.5,7.5,4.6,13.3,8.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,4.45,13.1,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.15,12.75,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,18,4,45,9.5,3.0,3.45,12.45,3.0,0.0,0.0
2018,5,18,5,0,19.0,6.0,3.5,12.5,6.0,5.72,0.0
2018,5,18,5,15,78.5,17.5,3.55,12.7,24.0,13.86,0.0
2018,5,18,5,30,138.0,29.0,3.6,12.9,42.0,22.55,12.29
2018,5,18,5,45,105.5,27.5,3.7,13.05,41.0,22.9,14.34
2018,5,18,6,0,73.0,26.0,3.8,13.2,40.0,21.54,13.53
2018,5,18,6,15,36.5,33.5,3.8,13.45,40.5,29.82,21.1
2018,5,18,6,30,0.0,41.0,3.8,13.7,41.0,38.07,28.57
2018,5,18,6,45,0.0,59.5,3.75,13.9,59.5,55.32,43.96
2018,5,18,7,0,0.0,78.0,3.7,14.1,78.0,72.21,56.02
2018,5,18,7,15,0.0,95.5,3.65,14.3,95.5,87.77,68.93
2018,5,18,7,30,0.0,113.0,3.6,14.5,113.0,103.44,81.74
2018,5,18,7,45,0.5,128.0,3.55,14.7,128.5,117.17,92.77
2018,5,18,8,0,1.0,143.0,3.5,14.9,144.0,131.04,103.8
2018,5,18,8,15,3.5,165.5,3.45,15.15,168.0,152.25,120.66
2018,5,18,8,30,6.0,188.0,3.4,15.4,192.0,173.9,137.71
2018,5,18,8,45,9.5,210.5,3.35,15.65,217.0,196.42,155.31
2018,5,18,9,0,13.0,233.0,3.3,15.9,242.0,219.49,173.2
2018,5,18,9,15,16.5,254.0,3.25,16.1,266.5,241.76,190.34
2018,5,18,9,30,20.0,275.0,3.2,16.3,291.0,264.52,207.74
2018,5,18,9,45,20.0,283.0,3.2,16.55,299.5,273.77,214.42
2018,5,18,10,0,20.0,291.0,3.2,16.8,308.0,282.97,221.08
2018,5,18,10,15,19.5,297.0,3.2,17.0,314.0,289.94,226.02
2018,5,18,10,30,19.0,303.0,3.2,17.2,320.0,296.8,230.9
2018,5,18,10,45,18.5,306.0,3.25,17.4,323.0,300.8,233.61
2018,5,18,11,0,18.0,309.0,3.3,17.6,326.0,304.68,236.27
2018,5,18,11,15,22.0,330.0,3.4,17.7,350.5,329.43,255.16
2018,5,18,11,30,26.0,351.0,3.5,17.8,375.0,360.13,278.42
2018,5,18,11,45,56.5,375.5,3.55,17.9,429.0,415.18,320.86
2018,5,18,12,0,87.0,400.0,3.6,18.0,483.0,471.88,363.97
2018,5,18,12,15,160.5,412.5,3.75,18.0,565.0,568.67,437.93
2018,5,18,12,30,234.0,425.0,3.9,18.0,647.0,668.46,512.49
2018,5,18,12,45,267.0,418.0,4.0,17.95,668.5,700.59,536.74
2018,5,18,13,0,300.0,411.0,4.1,17.9,690.0,731.86,560.73
2018,5,18,13,15,349.0,397.5,4.15,17.8,716.5,771.26,590.99
2018,5,18,13,30,398.0,384.0,4.2,17.7,743.0,808.94,619.88
2018,5,18,13,45,490.5,332.0,4.25,17.6,762.5,859.1,659.21
2018,5,18,14,0,583.0,280.0,4.3,17.5,782.0,894.31,688.07
2018,5,18,14,15,602.0,259.0,4.35,17.35,761.0,888.41,686.03
2018,5,18,14,30,621.0,238.0,4.4,17.2,740.0,876.67,680.34
2018,5,18,14,45,653.0,211.5,4.45,17.05,718.0,867.87,676.82
2018,5,18,15,0,685.0,185.0,4.5,16.9,696.0,854.51,669.35
2018,5,18,15,15,603.0,197.0,4.5,16.9,628.5,775.9,613.15
2018,5,18,15,30,521.0,209.0,4.5,16.9,561.0,694.97,553.21
2018,5,18,15,45,502.5,196.0,4.65,16.45,516.0,648.23,520.99
2018,5,18,16,0,484.0,183.0,4.8,16.0,471.0,601.03,487.39
2018,5,18,16,15,607.0,139.5,4.9,15.75,469.5,632.34,515.92
2018,5,18,16,30,730.0,96.0,5.0,15.5,468.0,642.81,527.66
2018,5,18,16,45,684.0,95.0,5.05,15.2,414.5,580.52,479.13
2018,5,18,17,0,638.0,94.0,5.1,14.9,361.0,518.25,429.59
2018,5,18,17,15,540.5,94.0,5.1,14.6,299.0,430.31,357.52
2018,5,18,17,30,443.0,94.0,5.1,14.3,237.0,347.14,287.85
2018,5,18,17,45,389.5,82.0,5.05,14.0,191.5,284.98,234.32
2018,5,18,18,0,336.0,70.0,5.0,13.7,146.0,228.04,184.1
2018,5,18,18,15,296.5,58.0,4.95,13.5,112.5,181.69,141.88
2018,5,18,18,30,257.0,46.0,4.9,13.3,79.0,139.74,102.84
2018,5,18,18,45,163.0,31.5,4.85,13.05,49.5,85.35,49.72
2018,5,18,19,0,69.0,17.0,4.8,12.8,20.0,29.11,0.0
2018,5,18,19,15,34.5,8.5,4.75,12.7,10.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.65,12.3,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,4.55,12.1,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,4.5,11.95,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,4.45,11.85,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.65,11.8,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,5.4,11.85,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,5.45,11.9,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,5.5,11.95,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,19,4,45,0.0,2.5,5.2,12.0,2.5,0.0,0.0
2018,5,19,5,0,0.0,5.0,5.2,12.0,5.0,4.77,0.0
2018,5,19,5,15,30.0,19.0,5.2,12.1,22.0,16.47,0.0
2018,5,19,5,30,60.0,33.0,5.2,12.2,39.0,28.17,17.04
2018,5,19,5,45,111.0,50.0,5.2,12.3,68.5,40.17,29.49
2018,5,19,6,0,162.0,67.0,5.2,12.4,98.0,52.94,41.49
2018,5,19,6,15,170.5,85.0,5.2,12.55,126.0,65.91,53.46
2018,5,19,6,30,179.0,103.0,5.2,12.7,154.0,78.39,64.76
2018,5,19,6,45,176.0,125.0,5.25,12.85,183.5,98.59,82.69
2018,5,19,7,0,173.0,147.0,5.3,13.0,213.0,122.22,94.56
2018,5,19,7,15,208.0,167.5,5.25,13.25,258.0,154.59,116.7
2018,5,19,7,30,243.0,188.0,5.2,13.5,303.0,185.92,140.06
2018,5,19,7,45,219.0,212.0,5.2,13.75,324.5,222.48,171.64
2018,5,19,8,0,195.0,236.0,5.2,14.0,346.0,251.12,196.72
2018,5,19,8,15,198.0,260.5,5.2,14.2,380.5,286.49,226.18
2018,5,19,8,30,201.0,285.0,5.2,14.4,415.0,322.41,255.72
2018,5,19,8,45,252.5,299.5,5.15,14.65,474.0,368.67,292.72
2018,5,19,9,0,304.0,314.0,5.1,14.9,533.0,424.18,336.89
2018,5,19,9,15,333.0,324.0,5.15,15.15,576.0,468.72,372.26
2018,5,19,9,30,362.0,334.0,5.2,15.4,619.0,515.71,409.14
2018,5,19,9,45,402.5,333.0,5.2,15.6,662.0,562.18,445.45
2018,5,19,10,0,443.0,332.0,5.2,15.8,705.0,612.66,484.37
2018,5,19,10,15,450.5,340.5,5.25,15.95,730.5,649.88,512.43
2018,5,19,10,30,458.0,349.0,5.3,16.1,756.0,686.69,539.89
2018,5,19,10,45,439.0,365.0,5.35,16.25,762.0,708.25,555.12
2018,5,19,11,0,420.0,381.0,5.4,16.4,768.0,727.4,568.43
2018,5,19,11,15,426.5,386.5,5.45,16.5,784.0,756.93,590.08
2018,5,19,11,30,433.0,392.0,5.5,16.6,800.0,785.48,610.84
2018,5,19,11,45,438.5,392.5,5.55,16.65,808.0,807.23,626.78
2018,5,19,12,0,444.0,393.0,5.6,16.7,816.0,827.51,641.67
2018,5,19,12,15,446.5,391.5,5.65,16.7,816.0,841.31,652.01
2018,5,19,12,30,449.0,390.0,5.7,16.7,816.0,853.21,661.05
2018,5,19,12,45,457.5,383.5,5.75,16.7,813.5,864.13,669.71
2018,5,19,13,0,466.0,377.0,5.8,16.7,811.0,872.97,676.96
2018,5,19,13,15,478.5,364.0,5.85,16.65,802.5,877.09,681.29
2018,5,19,13,30,491.0,351.0,5.9,16.6,794.0,878.82,684.01
2018,5,19,13,45,609.5,279.5,5.9,16.5,814.5,925.8,723.09
2018,5,19,14,0,728.0,208.0,5.9,16.4,835.0,966.46,755.05
2018,5,19,14,15,774.5,177.5,5.95,16.3,823.5,965.91,756.06
2018,5,19,14,30,821.0,147.0,6.0,16.2,812.0,967.28,758.81
2018,5,19,14,45,806.5,146.0,6.0,16.1,774.5,937.23,738.65
2018,5,19,15,0,792.0,145.0,6.0,16.0,737.0,904.72,716.78
2018,5,19,15,15,776.5,142.0,6.0,16.0,695.5,866.95,690.65
2018,5,19,15,30,761.0,139.0,6.0,16.0,654.0,831.31,665.96
2018,5,19,15,45,735.0,138.0,6.0,15.65,607.0,783.47,632.72
2018,5,19,16,0,709.0,137.0,6.0,15.3,560.0,734.95,598.52
2018,5,19,16,15,669.5,135.0,6.0,15.0,507.5,674.76,553.97
2018,5,19,16,30,630.0,133.0,6.0,14.7,455.0,615.64,508.51
2018,5,19,16,45,589.5,128.0,5.95,14.4,404.5,554.11,460.03
2018,5,19,17,0,549.0,123.0,5.9,14.1,354.0,490.68,408.97
2018,5,19,17,15,509.0,115.0,5.9,13.8,307.0,431.64,360.25
2018,5,19,17,30,469.0,107.0,5.9,13.5,260.0,375.57,312.67
2018,5,19,17,45,382.0,94.0,5.85,13.15,204.5,295.24,243.9
2018,5,19,18,0,295.0,81.0,5.8,12.8,149.0,223.71,181.69
2018,5,19,18,15,169.5,55.0,5.7,12.65,92.0,126.21,98.36
2018,5,19,18,30,44.0,29.0,5.6,12.5,35.0,44.58,30.33
2018,5,19,18,45,25.0,19.0,5.5,12.3,22.0,27.02,13.21
2018,5,19,19,0,6.0,9.0,5.4,12.1,9.0,9.71,0.0
2018,5,19,19,15,3.0,4.5,5.35,12.05,4.5,4.29,0.0
2018,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,5.35,12.05,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,5.35,12.1,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,5.25,12.1,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,5.2,12.05,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.1,11.95,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.5,5.1,11.95,1.5,0.0,0.0
2018,5,20,5,0,0.0,3.0,5.1,12.0,3.0,2.86,0.0
2018,5,20,5,15,9.0,13.0,5.15,12.1,14.0,12.21,0.0
2018,5,20,5,30,18.0,23.0,5.2,12.2,25.0,21.31,11.69
2018,5,20,5,45,53.0,44.0,5.2,12.3,53.5,37.54,27.23
2018,5,20,6,0,88.0,65.0,5.2,12.4,82.0,54.0,42.45
2018,5,20,6,15,66.0,70.0,5.2,12.5,85.0,58.53,46.89
2018,5,20,6,30,44.0,75.0,5.2,12.6,88.0,66.3,54.0
2018,5,20,6,45,46.0,108.5,5.2,12.7,124.0,92.07,76.95
2018,5,20,7,0,48.0,142.0,5.2,12.8,160.0,119.81,95.5
2018,5,20,7,15,117.0,168.0,5.15,12.9,221.5,146.4,113.74
2018,5,20,7,30,186.0,194.0,5.1,13.0,283.0,187.06,143.78
2018,5,20,7,45,247.0,210.5,5.1,13.1,342.0,222.4,170.87
2018,5,20,8,0,308.0,227.0,5.1,13.2,401.0,270.24,209.42
2018,5,20,8,15,350.0,238.0,5.05,13.3,452.0,314.46,246.22
2018,5,20,8,30,392.0,249.0,5.0,13.4,503.0,363.14,286.74
2018,5,20,8,45,408.0,262.5,5.0,13.45,542.5,404.0,321.18
2018,5,20,9,0,424.0,276.0,5.0,13.5,582.0,449.45,358.68
2018,5,20,9,15,450.5,281.5,5.0,13.65,622.5,495.05,395.63
2018,5,20,9,30,477.0,287.0,5.0,13.8,663.0,542.6,433.51
2018,5,20,9,45,491.0,297.5,5.05,13.95,698.5,588.18,469.21
2018,5,20,10,0,505.0,308.0,5.1,14.1,734.0,634.16,504.62
2018,5,20,10,15,526.0,311.0,5.1,14.35,767.0,678.76,538.33
2018,5,20,10,30,547.0,314.0,5.1,14.6,800.0,723.77,571.84
2018,5,20,10,45,499.5,340.0,5.15,14.8,791.5,734.4,578.2
2018,5,20,11,0,452.0,366.0,5.2,15.0,783.0,740.49,581.15
2018,5,20,11,15,480.0,365.5,5.25,15.25,814.0,784.18,613.46
2018,5,20,11,30,508.0,365.0,5.3,15.5,845.0,827.89,645.32
2018,5,20,11,45,508.0,368.5,5.35,15.75,850.5,848.93,659.94
2018,5,20,12,0,508.0,372.0,5.4,16.0,856.0,868.11,673.28
2018,5,20,12,15,510.5,368.5,5.45,16.1,854.0,880.87,682.65
2018,5,20,12,30,513.0,365.0,5.5,16.2,852.0,891.47,690.54
2018,5,20,12,45,512.0,360.5,5.55,16.3,842.5,895.33,693.64
2018,5,20,13,0,511.0,356.0,5.6,16.4,833.0,896.79,695.12
2018,5,20,13,15,506.5,347.5,5.7,16.25,813.0,888.27,690.51
2018,5,20,13,30,502.0,339.0,5.8,16.1,793.0,877.32,684.22
2018,5,20,13,45,515.0,324.0,5.85,15.95,779.0,874.85,684.39
2018,5,20,14,0,528.0,309.0,5.9,15.8,765.0,869.72,682.68
2018,5,20,14,15,437.5,331.0,5.9,15.5,700.0,798.97,629.78
2018,5,20,14,30,347.0,353.0,5.9,15.2,635.0,718.11,568.94
2018,5,20,14,45,357.0,332.0,5.95,14.9,610.5,699.65,557.72
2018,5,20,15,0,367.0,311.0,6.0,14.6,586.0,679.15,544.6
2018,5,20,15,15,323.5,301.0,6.0,14.6,533.5,620.74,500.0
2018,5,20,15,30,280.0,291.0,6.0,14.6,481.0,563.58,455.93
2018,5,20,15,45,203.5,273.0,5.95,14.1,406.0,460.2,374.95
2018,5,20,16,0,127.0,255.0,5.9,13.6,331.0,373.5,305.33
2018,5,20,16,15,126.5,234.0,5.85,13.45,304.5,346.27,284.48
2018,5,20,16,30,126.0,213.0,5.8,13.3,278.0,318.66,262.9
2018,5,20,16,45,113.5,183.5,5.8,13.2,237.5,273.03,225.95
2018,5,20,17,0,101.0,154.0,5.8,13.1,197.0,228.13,189.04
2018,5,20,17,15,210.5,132.0,5.75,13.0,206.0,270.64,226.14
2018,5,20,17,30,320.0,110.0,5.7,12.9,215.0,301.3,251.54
2018,5,20,17,45,281.5,96.0,5.7,12.8,176.5,242.86,200.81
2018,5,20,18,0,243.0,82.0,5.7,12.7,138.0,196.69,159.7
2018,5,20,18,15,190.0,67.0,5.6,12.6,104.0,148.17,116.5
2018,5,20,18,30,137.0,52.0,5.5,12.5,70.0,105.64,78.6
2018,5,20,18,45,88.0,35.0,5.45,12.45,45.0,67.68,41.66
2018,5,20,19,0,39.0,18.0,5.4,12.4,20.0,24.54,0.0
2018,5,20,19,15,19.5,9.0,5.3,12.3,10.0,11.23,0.0
2018,5,20,19,30,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,5.1,12.15,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,4.85,12.05,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,4.4,11.95,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,21,4,45,9.0,4.0,2.45,11.75,4.0,0.0,0.0
2018,5,21,5,0,18.0,8.0,2.4,11.8,8.0,7.63,0.0
2018,5,21,5,15,82.5,24.5,2.35,12.0,31.5,20.1,0.0
2018,5,21,5,30,147.0,41.0,2.3,12.2,55.0,33.12,21.52
2018,5,21,5,45,213.5,54.5,2.25,12.4,88.5,41.94,31.14
2018,5,21,6,0,280.0,68.0,2.2,12.6,122.0,51.19,39.97
2018,5,21,6,15,299.0,82.5,2.1,12.85,155.5,60.68,48.77
2018,5,21,6,30,318.0,97.0,2.0,13.1,189.0,69.67,56.89
2018,5,21,6,45,347.5,112.5,1.9,13.35,231.0,78.94,65.04
2018,5,21,7,0,377.0,128.0,1.8,13.6,273.0,105.15,74.66
2018,5,21,7,15,380.5,148.0,1.75,13.95,312.5,146.26,101.77
2018,5,21,7,30,384.0,168.0,1.7,14.3,352.0,188.16,134.49
2018,5,21,7,45,388.5,188.0,1.65,14.65,391.5,230.96,170.03
2018,5,21,8,0,393.0,208.0,1.6,15.0,431.0,274.44,206.67
2018,5,21,8,15,393.5,229.5,1.65,15.4,468.5,318.41,243.54
2018,5,21,8,30,394.0,251.0,1.7,15.8,506.0,365.66,282.15
2018,5,21,8,45,415.0,262.0,1.75,16.25,547.0,406.72,315.01
2018,5,21,9,0,436.0,273.0,1.8,16.7,588.0,452.88,351.08
2018,5,21,9,15,458.5,280.0,1.95,17.05,627.0,498.13,386.23
2018,5,21,9,30,481.0,287.0,2.1,17.4,666.0,544.94,421.94
2018,5,21,9,45,486.0,300.5,2.2,17.75,697.5,587.5,453.44
2018,5,21,10,0,491.0,314.0,2.3,18.1,729.0,629.69,484.05
2018,5,21,10,15,482.0,330.5,2.45,18.35,748.5,663.78,508.51
2018,5,21,10,30,473.0,347.0,2.6,18.6,768.0,696.15,531.41
2018,5,21,10,45,454.5,362.5,2.75,18.85,774.5,718.14,546.55
2018,5,21,11,0,436.0,378.0,2.9,19.1,781.0,737.72,559.85
2018,5,21,11,15,436.5,384.5,3.05,19.25,792.5,763.33,578.02
2018,5,21,11,30,437.0,391.0,3.2,19.4,804.0,787.6,595.12
2018,5,21,11,45,437.0,394.0,3.35,19.55,809.0,806.65,608.6
2018,5,21,12,0,437.0,397.0,3.5,19.7,814.0,824.05,620.96
2018,5,21,12,15,439.0,395.5,3.65,19.65,813.5,837.27,631.06
2018,5,21,12,30,441.0,394.0,3.8,19.6,813.0,848.6,639.93
2018,5,21,12,45,446.5,387.5,4.0,19.6,808.0,856.49,646.8
2018,5,21,13,0,452.0,381.0,4.2,19.6,803.0,862.29,652.28
2018,5,21,13,15,461.0,369.5,4.35,19.45,793.0,864.42,655.6
2018,5,21,13,30,470.0,358.0,4.5,19.3,783.0,864.24,657.85
2018,5,21,13,45,592.5,281.5,4.65,19.2,803.0,910.26,696.4
2018,5,21,14,0,715.0,205.0,4.8,19.1,823.0,949.92,728.12
2018,5,21,14,15,768.0,170.5,4.9,18.8,813.0,951.97,731.88
2018,5,21,14,30,821.0,136.0,5.0,18.5,803.0,955.14,736.83
2018,5,21,14,45,811.0,133.0,5.1,18.25,767.0,927.22,719.73
2018,5,21,15,0,801.0,130.0,5.2,18.0,731.0,896.66,700.78
2018,5,21,15,15,786.5,127.0,5.2,18.0,690.0,859.63,675.68
2018,5,21,15,30,772.0,124.0,5.2,18.0,649.0,820.62,648.98
2018,5,21,15,45,755.0,120.0,5.25,17.35,604.0,776.69,620.19
2018,5,21,16,0,738.0,116.0,5.3,16.7,559.0,734.43,592.13
2018,5,21,16,15,702.0,114.5,5.3,16.35,507.5,676.62,550.72
2018,5,21,16,30,666.0,113.0,5.3,16.0,456.0,619.6,508.11
2018,5,21,16,45,606.5,112.5,5.3,15.6,400.0,549.1,453.11
2018,5,21,17,0,547.0,112.0,5.3,15.2,344.0,482.19,399.63
2018,5,21,17,15,496.0,104.0,5.3,14.8,293.5,412.11,342.52
2018,5,21,17,30,445.0,96.0,5.3,14.4,243.0,351.02,291.21
2018,5,21,17,45,399.0,84.5,5.25,14.0,199.0,292.82,241.06
2018,5,21,18,0,353.0,73.0,5.2,13.6,155.0,238.99,193.48
2018,5,21,18,15,284.5,60.0,5.15,13.35,116.0,180.03,141.24
2018,5,21,18,30,216.0,47.0,5.1,13.1,77.0,128.64,95.55
2018,5,21,18,45,137.0,32.0,5.05,12.85,48.5,80.29,50.34
2018,5,21,19,0,58.0,17.0,5.0,12.6,20.0,31.11,0.0
2018,5,21,19,15,29.0,8.5,4.95,12.5,10.0,12.07,0.0
2018,5,21,19,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.85,12.35,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.75,12.25,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.65,12.15,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.6,12.05,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.85,11.9,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,22,4,45,10.5,3.5,3.6,12.05,3.5,0.0,0.0
2018,5,22,5,0,21.0,7.0,3.6,12.1,7.0,6.67,0.0
2018,5,22,5,15,81.5,19.5,3.6,12.25,26.5,16.29,0.0
2018,5,22,5,30,142.0,32.0,3.6,12.4,46.0,24.83,14.84
2018,5,22,5,45,108.0,28.5,3.65,12.5,42.5,23.69,15.16
2018,5,22,6,0,74.0,25.0,3.7,12.6,39.0,20.72,12.87
2018,5,22,6,15,37.0,27.5,3.65,12.75,34.5,24.73,16.63
2018,5,22,6,30,0.0,30.0,3.6,12.9,30.0,27.83,19.47
2018,5,22,6,45,0.0,42.0,3.6,13.05,42.0,39.0,29.49
2018,5,22,7,0,0.0,54.0,3.6,13.2,54.0,50.19,37.45
2018,5,22,7,15,0.0,65.0,3.6,13.4,65.0,60.46,46.03
2018,5,22,7,30,0.0,76.0,3.6,13.6,76.0,70.75,54.52
2018,5,22,7,45,0.0,83.0,3.55,13.75,83.0,77.3,59.8
2018,5,22,8,0,0.0,90.0,3.5,13.9,90.0,83.87,65.04
2018,5,22,8,15,0.0,100.0,3.55,14.1,100.0,93.03,72.39
2018,5,22,8,30,0.0,110.0,3.6,14.3,110.0,102.2,79.69
2018,5,22,8,45,0.0,116.5,3.6,14.55,116.5,108.24,84.35
2018,5,22,9,0,0.0,123.0,3.6,14.8,123.0,114.29,89.0
2018,5,22,9,15,1.0,134.0,3.7,15.0,135.0,125.03,97.5
2018,5,22,9,30,2.0,145.0,3.8,15.2,147.0,135.93,106.08
2018,5,22,9,45,4.5,170.5,3.85,15.45,174.5,161.26,126.25
2018,5,22,10,0,7.0,196.0,3.9,15.7,202.0,186.94,146.52
2018,5,22,10,15,9.5,216.5,4.0,15.85,225.0,208.38,163.33
2018,5,22,10,30,12.0,237.0,4.1,16.0,248.0,230.15,180.33
2018,5,22,10,45,12.0,238.5,4.15,16.2,249.5,232.5,181.88
2018,5,22,11,0,12.0,240.0,4.2,16.4,251.0,234.81,183.45
2018,5,22,11,15,12.0,243.0,4.25,16.5,254.0,238.48,186.18
2018,5,22,11,30,12.0,246.0,4.3,16.6,257.0,242.12,188.91
2018,5,22,11,45,13.5,262.5,4.3,16.7,275.0,259.95,202.76
2018,5,22,12,0,15.0,279.0,4.3,16.8,293.0,277.93,216.65
2018,5,22,12,15,15.5,286.5,4.3,16.8,301.0,286.41,223.22
2018,5,22,12,30,16.0,294.0,4.3,16.8,309.0,294.89,229.82
2018,5,22,12,45,15.0,283.0,4.35,16.8,297.0,283.91,221.39
2018,5,22,13,0,14.0,272.0,4.4,16.8,285.0,272.75,212.86
2018,5,22,13,15,14.0,268.5,4.4,16.75,281.5,269.77,210.75
2018,5,22,13,30,14.0,265.0,4.4,16.7,278.0,266.7,208.59
2018,5,22,13,45,84.0,258.5,4.4,16.65,331.5,350.35,277.11
2018,5,22,14,0,154.0,252.0,4.4,16.6,385.0,424.16,336.87
2018,5,22,14,15,191.0,252.5,4.4,16.5,412.0,460.45,366.21
2018,5,22,14,30,228.0,253.0,4.4,16.4,439.0,494.88,394.14
2018,5,22,14,45,234.0,258.0,4.4,16.25,441.5,502.65,400.75
2018,5,22,15,0,240.0,263.0,4.4,16.1,444.0,509.3,406.66
2018,5,22,15,15,235.5,249.5,4.4,16.1,418.5,485.14,388.85
2018,5,22,15,30,231.0,236.0,4.4,16.1,393.0,460.28,370.48
2018,5,22,15,45,213.5,234.5,4.4,15.8,372.0,437.28,353.21
2018,5,22,16,0,196.0,233.0,4.4,15.5,351.0,403.74,327.64
2018,5,22,16,15,164.5,224.5,4.4,15.25,318.0,364.14,296.47
2018,5,22,16,30,133.0,216.0,4.4,15.0,285.0,326.76,266.71
2018,5,22,16,45,166.0,192.5,4.4,14.75,269.5,318.17,261.47
2018,5,22,17,0,199.0,169.0,4.4,14.5,254.0,306.07,252.83
2018,5,22,17,15,228.0,144.0,4.35,14.2,229.0,294.36,243.75
2018,5,22,17,30,257.0,119.0,4.3,13.9,204.0,270.38,223.81
2018,5,22,17,45,238.5,100.5,4.3,13.6,169.0,227.97,187.34
2018,5,22,18,0,220.0,82.0,4.3,13.3,134.0,187.14,151.36
2018,5,22,18,15,175.5,65.5,4.2,13.1,100.5,141.02,110.59
2018,5,22,18,30,131.0,49.0,4.1,12.9,67.0,99.73,74.02
2018,5,22,18,45,78.5,33.0,4.05,12.65,42.5,62.05,39.15
