Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,14,30,896.0,102.0,4.0,23.2,842.0,982.13,734.14
2018,6,1,14,45,887.0,100.0,4.15,23.1,806.0,955.26,718.33
2018,6,1,15,0,878.0,98.0,4.3,23.0,770.0,925.55,700.57
2018,6,1,15,15,866.0,96.5,4.3,23.0,729.5,891.05,678.33
2018,6,1,15,30,854.0,95.0,4.3,23.0,689.0,854.27,654.38
2018,6,1,15,45,839.0,92.5,4.5,22.55,644.0,811.8,628.24
2018,6,1,16,0,824.0,90.0,4.7,22.1,599.0,773.19,604.6
2018,6,1,16,15,804.0,87.5,4.75,21.75,551.0,723.59,571.26
2018,6,1,16,30,784.0,85.0,4.8,21.4,503.0,673.27,536.74
2018,6,1,16,45,758.0,82.0,4.85,21.0,453.0,617.88,496.97
2018,6,1,17,0,732.0,79.0,4.9,20.6,403.0,562.9,455.14
2018,6,1,17,15,698.0,74.5,4.85,20.05,353.0,502.3,407.53
2018,6,1,17,30,664.0,70.0,4.8,19.5,303.0,445.22,361.11
2018,6,1,17,45,614.5,65.5,4.7,18.9,254.0,381.35,307.72
2018,6,1,18,0,565.0,61.0,4.6,18.3,205.0,321.63,256.12
2018,6,1,18,15,491.5,54.0,4.4,17.7,159.5,254.71,197.74
2018,6,1,18,30,418.0,47.0,4.2,17.1,114.0,195.24,145.05
2018,6,1,18,45,309.0,37.5,3.95,16.45,77.5,131.81,89.91
2018,6,1,19,0,200.0,28.0,3.7,15.8,41.0,77.6,26.83
2018,6,1,19,15,111.5,16.5,3.5,15.5,22.5,32.21,0.0
2018,6,1,19,30,23.0,5.0,3.3,15.2,4.0,0.0,0.0
2018,6,1,19,45,11.5,2.5,3.1,14.9,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,2,4,45,52.0,7.5,1.45,13.2,9.0,0.0,0.0
2018,6,2,5,0,104.0,15.0,1.4,13.4,18.0,14.3,0.0
2018,6,2,5,15,191.0,25.5,1.4,13.85,43.0,20.16,5.31
2018,6,2,5,30,278.0,36.0,1.4,14.3,68.0,28.69,18.71
2018,6,2,5,45,319.5,49.0,1.4,14.8,102.5,37.24,27.02
2018,6,2,6,0,361.0,62.0,1.4,15.3,137.0,46.16,35.27
2018,6,2,6,15,350.0,80.5,1.35,15.75,169.5,58.69,46.53
2018,6,2,6,30,339.0,99.0,1.3,16.2,202.0,70.58,57.0
2018,6,2,6,45,372.5,113.0,1.3,16.7,245.5,78.68,63.92
2018,6,2,7,0,406.0,127.0,1.3,17.2,289.0,107.81,73.9
2018,6,2,7,15,425.0,143.0,1.35,17.9,333.0,148.67,99.89
2018,6,2,7,30,444.0,159.0,1.4,18.6,377.0,192.01,132.61
2018,6,2,7,45,471.0,170.5,1.45,19.25,423.0,235.92,167.79
2018,6,2,8,0,498.0,182.0,1.5,19.9,469.0,282.87,206.27
2018,6,2,8,15,523.5,190.0,1.6,20.6,514.0,329.37,244.49
2018,6,2,8,30,549.0,198.0,1.7,21.3,559.0,378.35,284.11
2018,6,2,8,45,563.0,209.0,1.75,21.95,601.0,427.04,322.69
2018,6,2,9,0,577.0,220.0,1.8,22.6,643.0,476.57,360.8
2018,6,2,9,15,582.0,235.0,1.85,23.15,680.5,525.4,397.37
2018,6,2,9,30,587.0,250.0,1.9,23.7,718.0,573.92,432.63
2018,6,2,9,45,587.0,265.0,1.9,24.25,749.5,618.75,464.02
2018,6,2,10,0,587.0,280.0,1.9,24.8,781.0,663.12,494.19
2018,6,2,10,15,585.5,293.5,1.95,25.2,806.5,703.53,521.5
2018,6,2,10,30,584.0,307.0,2.0,25.6,832.0,742.57,547.33
2018,6,2,10,45,580.0,319.0,2.0,26.05,850.0,776.73,568.95
2018,6,2,11,0,576.0,331.0,2.0,26.5,868.0,809.15,589.02
2018,6,2,11,15,573.0,339.0,2.05,26.75,879.5,836.88,606.71
2018,6,2,11,30,570.0,347.0,2.1,27.0,891.0,862.71,623.02
2018,6,2,11,45,568.5,351.0,2.1,27.3,896.0,884.14,635.91
2018,6,2,12,0,567.0,355.0,2.1,27.6,901.0,903.49,647.41
2018,6,2,12,15,568.0,353.5,2.2,27.7,899.5,917.69,657.22
2018,6,2,12,30,569.0,352.0,2.3,27.8,898.0,929.58,665.62
2018,6,2,12,45,571.5,346.0,2.35,27.95,890.0,936.04,670.17
2018,6,2,13,0,574.0,340.0,2.4,28.1,882.0,939.98,673.21
2018,6,2,13,15,576.5,330.0,2.5,28.05,866.5,937.26,673.15
2018,6,2,13,30,579.0,320.0,2.6,28.0,851.0,931.89,671.48
2018,6,2,13,45,689.0,245.0,2.7,28.0,861.0,967.33,699.14
2018,6,2,14,0,799.0,170.0,2.8,28.0,871.0,988.46,714.09
2018,6,2,14,15,847.5,136.5,2.9,27.8,857.5,983.81,713.23
2018,6,2,14,30,896.0,103.0,3.0,27.6,844.0,983.22,715.33
2018,6,2,14,45,886.5,101.5,3.15,27.45,808.0,956.48,700.59
2018,6,2,15,0,877.0,100.0,3.3,27.3,772.0,926.93,684.0
2018,6,2,15,15,865.5,97.5,3.3,27.3,731.0,891.86,662.14
2018,6,2,15,30,854.0,95.0,3.3,27.3,690.0,854.47,638.57
2018,6,2,15,45,838.5,93.0,3.4,26.75,645.0,812.19,613.28
2018,6,2,16,0,823.0,91.0,3.5,26.2,600.0,773.83,590.22
2018,6,2,16,15,803.0,88.5,3.5,25.8,552.0,724.31,557.92
2018,6,2,16,30,783.0,86.0,3.5,25.4,504.0,674.07,524.51
2018,6,2,16,45,756.5,82.5,3.5,24.95,454.0,617.85,485.34
2018,6,2,17,0,730.0,79.0,3.5,24.5,404.0,562.09,444.21
2018,6,2,17,15,694.5,75.5,3.35,23.75,354.0,503.46,399.56
2018,6,2,17,30,659.0,72.0,3.2,23.0,304.0,445.35,353.82
2018,6,2,17,45,609.0,66.5,3.1,22.3,254.5,380.33,301.13
2018,6,2,18,0,559.0,61.0,3.0,21.6,205.0,319.55,250.12
2018,6,2,18,15,486.0,54.0,2.85,20.85,159.5,253.11,193.56
2018,6,2,18,30,413.0,47.0,2.7,20.1,114.0,194.08,142.36
2018,6,2,18,45,305.0,37.0,2.55,19.3,77.5,130.66,88.32
2018,6,2,19,0,197.0,27.0,2.4,18.5,41.0,76.28,28.61
2018,6,2,19,15,110.0,16.5,2.35,18.15,23.0,32.1,0.0
2018,6,2,19,30,23.0,6.0,2.3,17.8,5.0,0.0,0.0
2018,6,2,19,45,11.5,3.0,2.25,17.4,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,3,4,45,46.5,8.0,2.1,14.05,9.0,0.0,0.0
2018,6,3,5,0,93.0,16.0,2.2,14.2,18.0,15.25,0.0
2018,6,3,5,15,178.0,27.0,2.15,14.55,43.0,21.37,6.31
2018,6,3,5,30,263.0,38.0,2.1,14.9,68.0,29.47,19.33
2018,6,3,5,45,305.5,50.5,2.05,15.2,102.0,38.38,27.96
2018,6,3,6,0,348.0,63.0,2.0,15.5,136.0,46.88,35.87
2018,6,3,6,15,339.0,81.5,1.95,16.0,168.5,59.4,47.1
2018,6,3,6,30,330.0,100.0,1.9,16.5,201.0,71.27,57.54
2018,6,3,6,45,363.0,115.0,1.85,16.95,244.5,80.07,65.08
2018,6,3,7,0,396.0,130.0,1.8,17.4,288.0,109.58,75.6
2018,6,3,7,15,412.5,147.0,1.8,17.95,331.0,150.39,101.89
2018,6,3,7,30,429.0,164.0,1.8,18.5,374.0,193.41,134.6
2018,6,3,7,45,435.0,182.0,1.85,19.05,414.5,237.03,170.41
2018,6,3,8,0,441.0,200.0,1.9,19.6,455.0,281.46,207.44
2018,6,3,8,15,456.5,213.0,1.9,20.05,496.0,325.67,243.88
2018,6,3,8,30,472.0,226.0,1.9,20.5,537.0,371.41,280.93
2018,6,3,8,45,491.5,236.0,1.95,20.95,578.5,417.8,317.75
2018,6,3,9,0,511.0,246.0,2.0,21.4,620.0,465.77,354.92
2018,6,3,9,15,485.5,272.0,2.1,21.75,642.5,504.2,384.2
2018,6,3,9,30,460.0,298.0,2.2,22.1,665.0,539.64,410.37
2018,6,3,9,45,452.0,316.5,2.25,22.5,689.5,576.88,437.07
2018,6,3,10,0,444.0,335.0,2.3,22.9,714.0,612.72,462.11
2018,6,3,10,15,443.0,347.0,2.4,23.15,735.0,646.5,485.9
2018,6,3,10,30,442.0,359.0,2.5,23.4,756.0,679.28,508.64
2018,6,3,10,45,465.0,357.5,2.6,23.65,783.5,718.23,536.03
2018,6,3,11,0,488.0,356.0,2.7,23.9,811.0,757.43,563.27
2018,6,3,11,15,463.0,376.0,2.8,24.05,812.5,774.46,574.04
2018,6,3,11,30,438.0,396.0,2.9,24.2,814.0,788.8,583.05
2018,6,3,11,45,442.5,399.0,2.95,24.4,823.5,812.07,598.62
2018,6,3,12,0,447.0,402.0,3.0,24.6,833.0,833.94,613.1
2018,6,3,12,15,521.0,365.0,3.15,24.55,866.5,882.95,649.27
2018,6,3,12,30,595.0,328.0,3.3,24.5,900.0,931.03,684.47
2018,6,3,12,45,675.0,276.0,3.4,24.45,919.0,969.75,713.54
2018,6,3,13,0,755.0,224.0,3.5,24.4,938.0,1005.54,738.48
2018,6,3,13,15,718.5,242.0,3.55,24.25,912.0,992.41,730.76
2018,6,3,13,30,682.0,260.0,3.6,24.1,886.0,976.12,721.38
2018,6,3,13,45,713.0,234.5,3.7,24.0,874.0,980.37,725.96
2018,6,3,14,0,744.0,209.0,3.8,23.9,862.0,980.59,727.81
2018,6,3,14,15,760.0,190.0,3.9,23.7,837.5,968.78,722.0
2018,6,3,14,30,776.0,171.0,4.0,23.5,813.0,947.99,710.24
2018,6,3,14,45,802.5,147.0,4.05,23.3,786.0,934.0,702.88
2018,6,3,15,0,829.0,123.0,4.1,23.1,759.0,915.12,692.14
2018,6,3,15,15,842.0,110.0,4.1,23.1,726.0,884.64,672.62
2018,6,3,15,30,855.0,97.0,4.1,23.1,693.0,857.78,655.62
2018,6,3,15,45,840.5,94.5,4.2,22.6,648.5,815.81,629.47
2018,6,3,16,0,826.0,92.0,4.3,22.1,604.0,777.69,605.69
2018,6,3,16,15,808.0,89.0,4.3,21.7,556.5,729.05,573.17
2018,6,3,16,30,790.0,86.0,4.3,21.3,509.0,679.51,539.41
2018,6,3,16,45,765.5,82.5,4.3,20.95,459.5,624.38,499.98
2018,6,3,17,0,741.0,79.0,4.3,20.6,410.0,569.5,458.41
2018,6,3,17,15,706.5,74.5,4.25,20.05,359.0,508.23,410.73
2018,6,3,17,30,672.0,70.0,4.2,19.5,308.0,450.45,364.18
2018,6,3,17,45,624.0,65.0,4.2,18.95,258.5,386.32,311.03
2018,6,3,18,0,576.0,60.0,4.2,18.4,209.0,326.19,259.44
2018,6,3,18,15,505.0,53.5,4.1,17.85,163.5,260.12,201.91
2018,6,3,18,30,434.0,47.0,4.0,17.3,118.0,201.19,149.68
2018,6,3,18,45,327.5,37.5,3.95,16.75,81.0,137.38,94.29
2018,6,3,19,0,221.0,28.0,3.9,16.2,44.0,82.81,34.23
2018,6,3,19,15,125.0,17.0,3.85,15.9,24.5,34.95,0.0
2018,6,3,19,30,29.0,6.0,3.8,15.6,5.0,0.0,0.0
2018,6,3,19,45,14.5,3.0,3.75,15.3,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,4.65,13.1,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,4,4,45,55.5,8.0,4.95,13.35,9.5,0.0,0.0
2018,6,4,5,0,111.0,16.0,5.1,13.5,19.0,15.25,0.0
2018,6,4,5,15,231.0,26.5,5.2,13.8,48.5,22.04,7.03
2018,6,4,5,30,351.0,37.0,5.3,14.1,78.0,29.65,19.53
2018,6,4,5,45,389.5,46.5,5.4,14.4,112.0,35.81,25.78
2018,6,4,6,0,428.0,56.0,5.5,14.7,146.0,41.63,31.31
2018,6,4,6,15,383.0,78.0,5.6,15.15,174.5,56.83,44.97
2018,6,4,6,30,338.0,100.0,5.7,15.6,203.0,71.27,57.76
2018,6,4,6,45,372.5,114.0,5.75,16.05,247.0,79.35,64.74
2018,6,4,7,0,407.0,128.0,5.8,16.5,291.0,108.59,74.91
2018,6,4,7,15,420.0,145.0,5.75,16.8,333.0,149.6,101.84
2018,6,4,7,30,433.0,162.0,5.7,17.1,375.0,192.43,135.26
2018,6,4,7,45,457.5,174.5,5.7,17.45,420.5,235.93,171.22
2018,6,4,8,0,482.0,187.0,5.7,17.8,466.0,282.2,210.53
2018,6,4,8,15,507.0,195.0,5.65,18.1,510.0,327.64,249.41
2018,6,4,8,30,532.0,203.0,5.6,18.4,554.0,375.51,289.93
2018,6,4,8,45,537.0,218.5,5.6,18.65,592.5,423.06,329.78
2018,6,4,9,0,542.0,234.0,5.6,18.9,631.0,470.71,368.73
2018,6,4,9,15,566.5,240.5,5.6,19.05,675.0,521.24,409.28
2018,6,4,9,30,591.0,247.0,5.6,19.2,719.0,573.06,450.05
2018,6,4,9,45,583.5,266.5,5.6,19.35,748.5,617.57,484.05
2018,6,4,10,0,576.0,286.0,5.6,19.5,778.0,660.19,515.91
2018,6,4,10,15,579.0,295.0,5.6,19.55,802.5,699.41,545.18
2018,6,4,10,30,582.0,304.0,5.6,19.6,827.0,737.56,573.22
2018,6,4,10,45,524.0,339.5,5.6,19.65,818.5,749.33,580.17
2018,6,4,11,0,466.0,375.0,5.6,19.7,810.0,755.89,583.15
2018,6,4,11,15,455.5,385.0,5.65,19.7,815.0,775.84,597.43
2018,6,4,11,30,445.0,395.0,5.7,19.7,820.0,793.85,610.17
2018,6,4,11,45,452.0,398.0,5.75,19.65,832.0,819.62,629.06
2018,6,4,12,0,459.0,401.0,5.8,19.6,844.0,844.07,646.95
2018,6,4,12,15,524.0,366.0,5.85,19.55,870.5,886.5,679.75
2018,6,4,12,30,589.0,331.0,5.9,19.5,897.0,927.79,711.57
2018,6,4,12,45,637.0,301.0,5.95,19.5,908.0,955.96,733.5
2018,6,4,13,0,685.0,271.0,6.0,19.5,919.0,982.53,754.37
2018,6,4,13,15,715.0,248.5,6.0,19.45,914.5,995.25,763.96
2018,6,4,13,30,745.0,226.0,6.0,19.4,910.0,1004.44,771.09
2018,6,4,13,45,794.0,188.5,6.05,19.35,901.0,1007.0,774.03
2018,6,4,14,0,843.0,151.0,6.1,19.3,892.0,1011.98,778.84
2018,6,4,14,15,852.0,138.5,6.1,19.15,866.0,990.2,764.87
2018,6,4,14,30,861.0,126.0,6.1,19.0,840.0,974.0,755.04
2018,6,4,14,45,855.5,122.0,6.1,18.9,805.5,949.34,739.04
2018,6,4,15,0,850.0,118.0,6.1,18.8,771.0,921.76,720.96
2018,6,4,15,15,855.5,108.0,6.1,18.8,735.5,894.76,702.99
2018,6,4,15,30,861.0,98.0,6.1,18.8,700.0,864.33,682.47
2018,6,4,15,45,847.0,96.0,6.15,18.4,655.5,823.2,655.17
2018,6,4,16,0,833.0,94.0,6.2,18.0,611.0,785.91,630.41
2018,6,4,16,15,813.5,91.5,6.15,17.7,563.0,736.47,595.44
2018,6,4,16,30,794.0,89.0,6.1,17.4,515.0,686.22,559.36
2018,6,4,16,45,768.0,85.5,6.1,17.1,464.5,629.91,517.32
2018,6,4,17,0,742.0,82.0,6.1,16.8,414.0,573.98,473.31
2018,6,4,17,15,706.0,78.0,6.05,16.4,363.0,514.04,424.81
2018,6,4,17,30,670.0,74.0,6.0,16.0,312.0,454.51,375.24
2018,6,4,17,45,620.5,68.5,6.0,15.65,262.0,389.13,319.4
2018,6,4,18,0,571.0,63.0,6.0,15.3,212.0,327.89,265.48
2018,6,4,18,15,497.5,56.5,5.9,14.95,166.0,261.02,206.02
2018,6,4,18,30,424.0,50.0,5.8,14.6,120.0,201.49,152.34
2018,6,4,18,45,313.0,40.0,5.7,14.2,82.5,136.28,95.24
2018,6,4,19,0,202.0,30.0,5.6,13.8,45.0,81.64,36.64
2018,6,4,19,15,113.0,18.0,5.5,13.6,25.0,34.23,0.0
2018,6,4,19,30,24.0,6.0,5.4,13.4,5.0,0.0,0.0
2018,6,4,19,45,12.0,3.0,5.35,13.2,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,5.25,12.9,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,5.15,12.7,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.0,12.55,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.8,12.45,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.7,12.35,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.65,12.25,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,4.6,12.15,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,4.6,12.05,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,4.6,11.95,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,4.85,11.7,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,4.9,11.65,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,4.9,11.55,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,5.0,11.65,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,6,5,4,45,31.5,7.5,5.25,11.9,8.5,0.0,0.0
2018,6,5,5,0,63.0,15.0,5.4,12.0,17.0,14.3,0.0
2018,6,5,5,15,160.0,30.0,5.45,12.25,46.0,23.83,8.45
2018,6,5,5,30,257.0,45.0,5.5,12.5,75.0,35.14,24.38
2018,6,5,5,45,314.5,56.0,5.6,12.75,110.0,42.72,32.05
2018,6,5,6,0,372.0,67.0,5.7,13.0,145.0,49.99,38.98
2018,6,5,6,15,364.5,82.5,5.65,13.3,176.0,60.17,48.3
2018,6,5,6,30,357.0,98.0,5.6,13.6,207.0,69.81,56.92
2018,6,5,6,45,389.0,112.0,5.55,13.9,250.5,77.93,64.02
2018,6,5,7,0,421.0,126.0,5.5,14.2,294.0,107.7,74.46
2018,6,5,7,15,433.5,143.0,5.4,14.5,336.5,149.41,101.98
2018,6,5,7,30,446.0,160.0,5.3,14.8,379.0,192.87,136.17
2018,6,5,7,45,470.5,171.5,5.25,15.1,424.0,236.27,172.4
2018,6,5,8,0,495.0,183.0,5.2,15.4,469.0,282.42,212.0
2018,6,5,8,15,518.5,192.0,5.1,15.7,513.5,328.82,252.01
2018,6,5,8,30,542.0,201.0,5.0,16.0,558.0,377.51,293.44
2018,6,5,8,45,555.5,213.0,4.9,16.3,600.0,426.38,334.35
2018,6,5,9,0,569.0,225.0,4.8,16.6,642.0,476.16,374.94
2018,6,5,9,15,562.5,242.5,4.75,16.85,673.0,520.47,410.35
2018,6,5,9,30,556.0,260.0,4.7,17.1,704.0,563.44,443.73
2018,6,5,9,45,522.5,287.5,4.6,17.3,718.5,596.38,468.19
2018,6,5,10,0,489.0,315.0,4.5,17.5,733.0,625.52,489.01
2018,6,5,10,15,552.5,297.0,4.5,17.7,783.0,681.44,531.49
2018,6,5,10,30,616.0,279.0,4.5,17.9,833.0,739.95,575.18
2018,6,5,10,45,603.5,292.5,4.45,18.05,845.5,769.31,595.3
2018,6,5,11,0,591.0,306.0,4.4,18.2,858.0,796.2,613.47
2018,6,5,11,15,523.0,349.5,4.45,18.25,843.0,801.7,615.33
2018,6,5,11,30,455.0,393.0,4.5,18.3,828.0,800.68,612.54
2018,6,5,11,45,454.5,397.0,4.5,18.35,833.5,820.65,626.53
2018,6,5,12,0,454.0,401.0,4.5,18.4,839.0,838.96,639.17
2018,6,5,12,15,476.0,391.0,4.6,18.35,849.5,863.84,658.13
2018,6,5,12,30,498.0,381.0,4.7,18.3,860.0,887.2,676.02
2018,6,5,12,45,486.0,383.0,4.75,18.25,847.0,886.74,675.96
2018,6,5,13,0,474.0,385.0,4.8,18.2,834.0,883.9,674.45
2018,6,5,13,15,540.5,340.5,4.85,18.15,844.0,910.97,696.86
2018,6,5,13,30,607.0,296.0,4.9,18.1,854.0,936.09,717.74
2018,6,5,13,45,750.0,211.0,4.95,18.0,883.0,992.54,760.58
2018,6,5,14,0,893.0,126.0,5.0,17.9,912.0,1026.52,785.34
2018,6,5,14,15,896.0,117.5,5.0,17.8,883.5,1011.4,775.92
2018,6,5,14,30,899.0,109.0,5.0,17.7,855.0,992.65,764.37
2018,6,5,14,45,891.5,106.5,5.0,17.6,819.5,966.87,747.94
2018,6,5,15,0,884.0,104.0,5.0,17.5,784.0,938.16,729.45
2018,6,5,15,15,872.0,102.5,5.0,17.5,743.5,903.74,706.53
2018,6,5,15,30,860.0,101.0,5.0,17.5,703.0,867.02,681.84
2018,6,5,15,45,845.5,98.5,5.0,17.15,658.0,825.01,653.98
2018,6,5,16,0,831.0,96.0,5.0,16.8,613.0,786.92,628.68
2018,6,5,16,15,811.5,93.0,5.0,16.6,564.5,737.02,593.77
2018,6,5,16,30,792.0,90.0,5.0,16.4,516.0,686.32,557.71
2018,6,5,16,45,765.5,86.5,5.0,16.2,465.5,629.79,515.71
2018,6,5,17,0,739.0,83.0,5.0,16.0,415.0,573.67,471.8
2018,6,5,17,15,702.5,79.5,4.95,15.65,364.0,514.22,423.98
2018,6,5,17,30,666.0,76.0,4.9,15.3,313.0,455.16,375.06
2018,6,5,17,45,614.0,71.0,4.9,14.95,263.0,389.31,319.23
2018,6,5,18,0,562.0,66.0,4.9,14.6,213.0,327.81,265.43
2018,6,5,18,15,488.5,58.5,4.8,14.25,166.5,260.23,205.66
2018,6,5,18,30,415.0,51.0,4.7,13.9,120.0,200.05,151.66
2018,6,5,18,45,306.5,40.5,4.65,13.55,82.5,135.4,95.14
2018,6,5,19,0,198.0,30.0,4.6,13.2,45.0,81.26,38.46
2018,6,5,19,15,111.5,18.0,4.55,13.05,25.0,34.12,0.0
2018,6,5,19,30,25.0,6.0,4.5,12.9,5.0,0.0,0.0
2018,6,5,19,45,12.5,3.0,4.5,12.7,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,4.5,12.45,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,4.45,12.3,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,4.4,12.15,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,4.35,12.05,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,4.3,12.25,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,6,4,45,20.0,7.0,4.35,12.4,7.5,0.0,0.0
2018,6,6,5,0,40.0,14.0,4.4,12.5,15.0,13.34,0.0
2018,6,6,5,15,130.5,29.0,4.45,12.7,42.5,22.96,8.16
2018,6,6,5,30,221.0,44.0,4.5,12.9,70.0,34.26,23.63
2018,6,6,5,45,269.0,56.0,4.55,13.1,102.5,42.64,31.94
2018,6,6,6,0,317.0,68.0,4.6,13.3,135.0,50.64,39.52
2018,6,6,6,15,330.0,84.0,4.6,13.5,170.0,61.21,49.19
2018,6,6,6,30,343.0,100.0,4.6,13.7,205.0,71.24,58.17
2018,6,6,6,45,341.0,119.0,4.65,13.9,239.5,82.85,68.37
2018,6,6,7,0,339.0,138.0,4.7,14.1,274.0,119.2,86.37
2018,6,6,7,15,376.5,152.5,4.7,14.35,322.5,150.65,105.41
2018,6,6,7,30,414.0,167.0,4.7,14.6,371.0,193.02,137.67
2018,6,6,7,45,435.5,181.5,4.75,14.8,415.5,236.35,173.8
2018,6,6,8,0,457.0,196.0,4.8,15.0,460.0,282.18,213.0
2018,6,6,8,15,484.0,206.0,4.8,15.3,506.5,328.54,252.57
2018,6,6,8,30,511.0,216.0,4.8,15.6,553.0,377.62,294.04
2018,6,6,8,45,600.5,195.0,4.8,15.85,616.5,430.5,337.84
2018,6,6,9,0,690.0,174.0,4.8,16.1,680.0,491.39,387.84
2018,6,6,9,15,614.5,220.5,4.85,16.35,689.0,529.27,418.49
2018,6,6,9,30,539.0,267.0,4.9,16.6,698.0,559.05,441.49
2018,6,6,9,45,534.5,286.5,4.9,16.8,728.5,602.88,475.0
2018,6,6,10,0,530.0,306.0,4.9,17.0,759.0,645.48,506.78
2018,6,6,10,15,507.0,326.0,5.0,17.15,770.5,673.69,527.5
2018,6,6,10,30,484.0,346.0,5.1,17.3,782.0,699.04,545.79
2018,6,6,10,45,463.5,363.5,5.15,17.45,788.5,721.39,561.48
2018,6,6,11,0,443.0,381.0,5.2,17.6,795.0,741.22,575.14
2018,6,6,11,15,430.5,390.5,5.2,17.7,797.5,758.29,586.86
2018,6,6,11,30,418.0,400.0,5.2,17.8,800.0,773.37,597.07
2018,6,6,11,45,414.5,403.5,5.25,17.9,802.0,789.22,608.33
2018,6,6,12,0,411.0,407.0,5.3,18.0,804.0,803.41,618.38
2018,6,6,12,15,413.5,406.0,5.35,18.0,804.5,817.35,628.75
2018,6,6,12,30,416.0,405.0,5.4,18.0,805.0,829.54,637.91
2018,6,6,12,45,415.5,400.5,5.4,18.05,797.0,833.48,640.87
2018,6,6,13,0,415.0,396.0,5.4,18.1,789.0,835.39,642.48
2018,6,6,13,15,420.0,386.0,5.4,18.05,778.0,835.32,643.26
2018,6,6,13,30,425.0,376.0,5.4,18.0,767.0,833.13,642.62
2018,6,6,13,45,560.0,298.0,5.4,17.95,799.5,889.15,688.3
2018,6,6,14,0,695.0,220.0,5.4,17.9,832.0,943.12,730.42
2018,6,6,14,15,751.5,186.0,5.4,17.8,827.5,955.89,740.39
2018,6,6,14,30,808.0,152.0,5.4,17.7,823.0,958.92,743.83
2018,6,6,14,45,796.0,150.0,5.45,17.6,787.5,931.18,725.86
2018,6,6,15,0,784.0,148.0,5.5,17.5,752.0,900.94,706.17
2018,6,6,15,15,769.5,145.5,5.5,17.5,712.0,865.61,682.12
2018,6,6,15,30,755.0,143.0,5.5,17.5,672.0,832.26,659.4
2018,6,6,15,45,735.5,139.5,5.55,17.1,627.5,787.97,629.58
2018,6,6,16,0,716.0,136.0,5.6,16.7,583.0,742.57,598.48
2018,6,6,16,15,690.0,133.0,5.65,16.4,535.5,691.93,562.57
2018,6,6,16,30,664.0,130.0,5.7,16.1,488.0,641.25,524.64
2018,6,6,16,45,630.0,125.0,5.7,15.8,438.5,583.21,479.87
2018,6,6,17,0,596.0,120.0,5.7,15.5,389.0,526.48,435.07
2018,6,6,17,15,553.5,113.5,5.65,15.15,339.5,464.84,385.12
2018,6,6,17,30,511.0,107.0,5.6,14.8,290.0,402.86,333.69
2018,6,6,17,45,454.0,98.0,5.55,14.45,242.0,338.54,279.04
2018,6,6,18,0,397.0,89.0,5.5,14.1,194.0,279.51,227.67
2018,6,6,18,15,311.5,76.5,5.4,13.85,148.0,211.54,168.47
2018,6,6,18,30,226.0,64.0,5.3,13.6,102.0,147.9,113.23
2018,6,6,18,45,137.5,46.0,5.2,13.35,67.0,92.28,65.66
2018,6,6,19,0,49.0,28.0,5.1,13.1,32.0,41.8,19.47
2018,6,6,19,15,27.0,16.0,5.05,13.05,18.0,19.39,0.0
2018,6,6,19,30,5.0,4.0,5.0,13.0,4.0,0.0,0.0
2018,6,6,19,45,2.5,2.0,5.0,12.9,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.0,12.75,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.0,12.65,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.95,12.6,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.85,12.6,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,4.75,12.6,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,4.65,12.6,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,4.55,12.55,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,4.5,12.45,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,4.45,12.15,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,4.4,12.05,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,7,4,45,13.5,6.5,4.3,12.1,7.0,0.0,0.0
2018,6,7,5,0,27.0,13.0,4.3,12.2,14.0,12.39,0.0
2018,6,7,5,15,91.5,30.5,4.4,12.45,40.0,24.91,9.56
2018,6,7,5,30,156.0,48.0,4.5,12.7,66.0,38.53,27.31
2018,6,7,5,45,181.0,60.5,4.6,12.9,91.5,48.13,36.8
2018,6,7,6,0,206.0,73.0,4.7,13.1,117.0,57.41,45.57
2018,6,7,6,15,142.5,95.0,4.7,13.4,129.0,76.66,62.95
2018,6,7,6,30,79.0,117.0,4.7,13.7,141.0,96.76,80.81
2018,6,7,6,45,136.5,137.5,4.75,14.0,188.5,106.97,89.65
2018,6,7,7,0,194.0,158.0,4.8,14.3,236.0,132.58,101.44
2018,6,7,7,15,251.5,173.0,4.75,14.6,288.0,158.59,117.18
2018,6,7,7,30,309.0,188.0,4.7,14.9,340.0,197.44,145.69
2018,6,7,7,45,344.0,202.5,4.7,15.2,388.0,237.68,178.03
2018,6,7,8,0,379.0,217.0,4.7,15.5,436.0,281.89,214.54
2018,6,7,8,15,383.0,236.5,4.65,15.8,473.5,323.68,250.07
2018,6,7,8,30,387.0,256.0,4.6,16.1,511.0,365.89,285.38
2018,6,7,8,45,401.5,269.5,4.55,16.4,549.5,404.95,317.49
2018,6,7,9,0,416.0,283.0,4.5,16.7,588.0,448.86,352.71
2018,6,7,9,15,436.0,291.0,4.6,16.9,625.5,492.2,387.3
2018,6,7,9,30,456.0,299.0,4.7,17.1,663.0,536.92,422.41
2018,6,7,9,45,464.0,310.5,4.8,17.35,694.5,578.13,454.09
2018,6,7,10,0,472.0,322.0,4.9,17.6,726.0,619.29,485.22
2018,6,7,10,15,474.0,335.5,4.95,17.7,752.0,657.63,513.8
2018,6,7,10,30,476.0,349.0,5.0,17.8,778.0,695.19,541.4
2018,6,7,10,45,475.0,361.5,5.1,17.9,797.5,728.52,565.76
2018,6,7,11,0,474.0,374.0,5.2,18.0,817.0,760.64,589.03
2018,6,7,11,15,475.5,381.5,5.2,18.1,831.0,789.05,609.13
2018,6,7,11,30,477.0,389.0,5.2,18.2,845.0,816.13,628.14
2018,6,7,11,45,478.5,392.0,5.2,18.25,852.0,837.55,643.21
2018,6,7,12,0,480.0,395.0,5.2,18.3,859.0,857.3,657.08
2018,6,7,12,15,481.5,394.0,5.2,18.35,858.5,871.42,667.04
2018,6,7,12,30,483.0,393.0,5.2,18.4,858.0,883.53,675.63
2018,6,7,12,45,483.5,387.0,5.2,18.45,849.0,887.62,678.72
2018,6,7,13,0,484.0,381.0,5.2,18.5,840.0,889.44,680.33
2018,6,7,13,15,485.5,370.5,5.2,18.55,824.0,885.46,678.07
2018,6,7,13,30,487.0,360.0,5.2,18.6,808.0,879.13,674.25
2018,6,7,13,45,620.0,278.5,5.2,18.6,834.5,931.21,716.43
2018,6,7,14,0,753.0,197.0,5.2,18.6,861.0,976.29,750.15
2018,6,7,14,15,815.0,160.0,5.25,18.55,856.5,985.37,757.7
2018,6,7,14,30,877.0,123.0,5.3,18.5,852.0,986.38,759.97
2018,6,7,14,45,870.5,119.5,5.3,18.45,817.0,961.13,743.55
2018,6,7,15,0,864.0,116.0,5.3,18.4,782.0,932.95,725.2
2018,6,7,15,15,852.0,113.5,5.3,18.4,741.5,898.15,701.91
2018,6,7,15,30,840.0,111.0,5.3,18.4,701.0,867.66,681.65
2018,6,7,15,45,826.0,108.0,5.25,18.1,656.5,825.93,653.52
2018,6,7,16,0,812.0,105.0,5.2,17.8,612.0,782.49,623.87
2018,6,7,16,15,792.5,101.5,5.2,17.55,564.0,732.82,589.24
2018,6,7,16,30,773.0,98.0,5.2,17.3,516.0,682.37,553.46
2018,6,7,16,45,747.0,93.5,5.15,17.05,465.5,625.9,511.14
2018,6,7,17,0,721.0,89.0,5.1,16.8,415.0,571.85,468.87
2018,6,7,17,15,684.5,84.5,5.05,16.4,364.0,510.4,419.78
2018,6,7,17,30,648.0,80.0,5.0,16.0,313.0,451.05,370.91
2018,6,7,17,45,597.0,74.0,4.95,15.65,263.0,385.41,315.42
2018,6,7,18,0,546.0,68.0,4.9,15.3,213.0,324.07,261.98
2018,6,7,18,15,473.0,60.5,4.75,14.95,167.0,257.41,203.26
2018,6,7,18,30,400.0,53.0,4.6,14.6,121.0,198.06,150.24
2018,6,7,18,45,295.0,42.0,4.45,14.2,83.5,134.03,94.59
2018,6,7,19,0,190.0,31.0,4.3,13.8,46.0,81.59,41.77
2018,6,7,19,15,106.0,18.5,4.2,13.55,26.0,33.99,0.0
2018,6,7,19,30,22.0,6.0,4.1,13.3,6.0,0.0,0.0
2018,6,7,19,45,11.0,3.0,4.0,13.1,3.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,8,4,45,40.0,8.0,3.45,12.25,9.0,0.0,0.0
2018,6,8,5,0,80.0,16.0,3.5,12.5,18.0,15.25,0.0
2018,6,8,5,15,151.0,28.5,3.6,12.85,42.5,22.54,8.26
2018,6,8,5,30,222.0,41.0,3.7,13.2,67.0,31.79,21.53
2018,6,8,5,45,271.0,54.5,3.8,13.6,101.5,41.42,30.83
2018,6,8,6,0,320.0,68.0,3.9,14.0,136.0,50.62,39.4
2018,6,8,6,15,330.0,84.0,3.9,14.4,170.0,61.19,48.99
2018,6,8,6,30,340.0,100.0,3.9,14.8,204.0,71.2,57.88
2018,6,8,6,45,374.5,114.0,3.85,15.2,248.0,79.29,64.87
2018,6,8,7,0,409.0,128.0,3.8,15.6,292.0,108.35,74.94
2018,6,8,7,15,422.0,145.0,3.8,16.05,334.0,149.37,101.69
2018,6,8,7,30,435.0,162.0,3.8,16.5,376.0,192.2,134.89
2018,6,8,7,45,442.0,180.0,3.8,16.9,417.0,236.21,171.68
2018,6,8,8,0,449.0,198.0,3.8,17.3,458.0,281.15,209.96
2018,6,8,8,15,463.0,211.0,3.8,17.75,498.5,325.16,247.17
2018,6,8,8,30,477.0,224.0,3.8,18.2,539.0,370.53,284.94
2018,6,8,8,45,492.5,235.0,3.8,18.6,579.0,416.11,322.18
2018,6,8,9,0,508.0,246.0,3.8,19.0,619.0,462.86,359.48
2018,6,8,9,15,492.0,268.5,3.85,19.35,645.5,503.28,391.05
2018,6,8,9,30,476.0,291.0,3.9,19.7,672.0,541.6,420.12
2018,6,8,9,45,437.0,324.5,3.9,20.05,685.0,572.59,442.44
2018,6,8,10,0,398.0,358.0,3.9,20.4,698.0,599.51,461.04
2018,6,8,10,15,402.0,368.0,3.9,20.65,721.0,633.36,485.37
2018,6,8,10,30,406.0,378.0,3.9,20.9,744.0,666.71,508.91
2018,6,8,10,45,402.0,387.0,3.95,21.2,756.0,692.09,526.37
2018,6,8,11,0,398.0,396.0,4.0,21.5,768.0,716.18,542.75
2018,6,8,11,15,405.0,399.0,4.05,21.7,782.0,743.07,561.5
2018,6,8,11,30,412.0,402.0,4.1,21.9,796.0,769.12,579.49
2018,6,8,11,45,423.0,402.0,4.1,22.1,808.5,795.04,597.26
2018,6,8,12,0,434.0,402.0,4.1,22.3,821.0,819.89,614.18
2018,6,8,12,15,439.0,400.5,4.2,22.3,824.0,836.17,625.94
2018,6,8,12,30,444.0,399.0,4.3,22.3,827.0,850.7,636.58
2018,6,8,12,45,452.5,392.5,4.4,22.35,825.0,861.92,645.08
2018,6,8,13,0,461.0,386.0,4.5,22.4,823.0,871.11,652.43
2018,6,8,13,15,473.5,374.0,4.6,22.35,816.5,876.69,657.94
2018,6,8,13,30,486.0,362.0,4.7,22.3,810.0,879.96,661.97
2018,6,8,13,45,620.5,275.5,4.75,22.25,832.5,928.58,701.39
2018,6,8,14,0,755.0,189.0,4.8,22.2,855.0,963.68,727.93
2018,6,8,14,15,813.5,149.5,4.85,22.05,845.5,972.76,735.68
2018,6,8,14,30,872.0,110.0,4.9,21.9,836.0,967.77,734.07
2018,6,8,14,45,865.0,107.0,4.95,21.75,801.5,942.59,718.66
2018,6,8,15,0,858.0,104.0,5.0,21.6,767.0,914.55,701.29
2018,6,8,15,15,846.0,102.5,5.0,21.6,727.0,880.95,679.17
2018,6,8,15,30,834.0,101.0,5.0,21.6,687.0,845.13,655.35
2018,6,8,15,45,822.5,96.5,5.0,21.1,643.5,804.39,629.04
2018,6,8,16,0,811.0,92.0,5.0,20.6,600.0,767.29,605.04
2018,6,8,16,15,795.5,88.0,4.95,20.25,553.5,720.21,572.66
2018,6,8,16,30,780.0,84.0,4.9,19.9,507.0,672.06,539.01
2018,6,8,16,45,760.0,80.0,4.85,19.55,459.0,620.05,501.38
2018,6,8,17,0,740.0,76.0,4.8,19.2,411.0,567.9,461.3
2018,6,8,17,15,710.0,71.5,4.7,18.75,361.5,509.47,415.06
2018,6,8,17,30,680.0,67.0,4.6,18.3,312.0,452.45,368.52
2018,6,8,17,45,639.5,61.5,4.45,17.85,264.0,392.32,317.89
2018,6,8,18,0,599.0,56.0,4.3,17.4,216.0,334.09,267.3
2018,6,8,18,15,533.5,50.5,4.15,16.9,170.5,269.91,210.92
2018,6,8,18,30,468.0,45.0,4.0,16.4,125.0,212.25,159.25
2018,6,8,18,45,369.0,37.0,3.9,15.95,87.5,149.78,104.51
2018,6,8,19,0,270.0,29.0,3.8,15.5,50.0,96.6,50.1
2018,6,8,19,15,158.5,18.0,3.75,15.25,28.0,41.78,0.0
2018,6,8,19,30,47.0,7.0,3.7,15.0,6.0,0.0,0.0
2018,6,8,19,45,23.5,3.5,3.65,14.75,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,9,4,45,11.5,5.5,3.5,13.65,6.0,0.0,0.0
2018,6,9,5,0,23.0,11.0,3.7,13.7,12.0,10.48,0.0
2018,6,9,5,15,21.0,25.5,3.85,13.85,27.0,22.71,8.43
2018,6,9,5,30,19.0,40.0,4.0,14.0,42.0,35.15,24.31
2018,6,9,5,45,33.5,58.0,4.2,14.15,64.0,50.03,38.29
2018,6,9,6,0,48.0,76.0,4.4,14.3,86.0,64.72,51.81
2018,6,9,6,15,123.5,95.0,4.5,14.4,130.5,76.63,62.67
2018,6,9,6,30,199.0,114.0,4.6,14.5,175.0,85.88,70.94
2018,6,9,6,45,286.5,124.0,4.7,14.65,229.5,92.47,76.66
2018,6,9,7,0,374.0,134.0,4.8,14.8,284.0,111.08,78.47
2018,6,9,7,15,401.0,148.5,4.8,14.85,329.0,149.71,103.44
2018,6,9,7,30,428.0,163.0,4.8,14.9,374.0,191.66,135.78
2018,6,9,7,45,466.0,171.0,4.85,15.0,422.5,234.12,170.68
2018,6,9,8,0,504.0,179.0,4.9,15.1,471.0,280.79,210.41
2018,6,9,8,15,509.5,194.0,4.9,15.3,510.0,326.47,250.42
2018,6,9,8,30,515.0,209.0,4.9,15.5,549.0,372.56,290.17
2018,6,9,8,45,482.5,239.5,4.95,15.7,574.5,415.15,326.51
2018,6,9,9,0,450.0,270.0,5.0,15.9,600.0,454.14,358.73
2018,6,9,9,15,443.0,288.0,5.1,16.25,627.5,492.85,389.72
2018,6,9,9,30,436.0,306.0,5.2,16.6,655.0,530.38,419.05
2018,6,9,9,45,510.5,293.0,5.25,16.9,717.5,592.06,467.33
2018,6,9,10,0,585.0,280.0,5.3,17.2,780.0,659.16,519.04
2018,6,9,10,15,606.5,280.5,5.4,17.5,813.5,703.75,552.64
2018,6,9,10,30,628.0,281.0,5.5,17.8,847.0,749.33,586.58
2018,6,9,10,45,607.5,300.0,5.6,18.1,857.5,777.63,606.44
2018,6,9,11,0,587.0,319.0,5.7,18.4,868.0,804.57,625.05
2018,6,9,11,15,576.5,331.5,5.85,18.55,876.5,830.2,643.45
2018,6,9,11,30,566.0,344.0,6.0,18.7,885.0,853.59,660.1
2018,6,9,11,45,438.5,394.0,6.1,18.85,815.0,801.58,618.96
2018,6,9,12,0,311.0,444.0,6.2,19.0,745.0,738.34,569.35
2018,6,9,12,15,367.5,421.5,6.3,19.0,776.5,781.1,603.08
2018,6,9,12,30,424.0,399.0,6.4,19.0,808.0,830.74,641.13
2018,6,9,12,45,544.5,341.0,6.45,18.95,861.0,902.16,696.93
2018,6,9,13,0,665.0,283.0,6.5,18.9,914.0,973.0,751.71
2018,6,9,13,15,639.0,287.0,6.6,18.85,885.0,956.15,739.9
2018,6,9,13,30,613.0,291.0,6.7,18.8,856.0,936.46,726.45
2018,6,9,13,45,585.5,296.0,6.75,18.75,825.0,913.68,710.44
2018,6,9,14,0,558.0,301.0,6.8,18.7,794.0,887.5,691.97
2018,6,9,14,15,481.0,320.0,6.85,18.6,735.0,826.96,646.96
2018,6,9,14,30,404.0,339.0,6.9,18.5,676.0,766.25,601.35
2018,6,9,14,45,447.5,306.0,6.95,18.4,664.5,766.9,605.02
2018,6,9,15,0,491.0,273.0,7.0,18.3,653.0,763.45,605.44
2018,6,9,15,15,471.5,263.0,7.0,18.3,612.0,723.33,576.05
2018,6,9,15,30,452.0,253.0,7.0,18.3,571.0,682.45,545.94
2018,6,9,15,45,477.0,226.0,7.1,17.95,542.5,660.3,532.09
2018,6,9,16,0,502.0,199.0,7.2,17.6,514.0,634.59,515.14
2018,6,9,16,15,482.0,188.0,7.15,17.35,471.0,588.2,480.01
2018,6,9,16,30,462.0,177.0,7.1,17.1,428.0,541.92,444.44
2018,6,9,16,45,441.5,163.0,7.05,16.85,384.0,492.41,405.7
2018,6,9,17,0,421.0,149.0,7.0,16.6,340.0,443.57,366.73
2018,6,9,17,15,387.5,134.5,6.9,16.3,294.0,387.45,320.9
2018,6,9,17,30,354.0,120.0,6.8,16.0,248.0,333.78,276.14
2018,6,9,17,45,346.0,102.5,6.75,15.7,211.5,291.96,240.35
2018,6,9,18,0,338.0,85.0,6.7,15.4,175.0,250.41,203.66
2018,6,9,18,15,297.5,70.5,6.55,15.05,137.5,200.28,159.17
2018,6,9,18,30,257.0,56.0,6.4,14.7,100.0,154.34,117.89
2018,6,9,18,45,198.0,43.0,6.25,14.4,70.5,109.61,78.14
2018,6,9,19,0,139.0,30.0,6.1,14.1,41.0,70.42,38.0
2018,6,9,19,15,80.5,18.0,6.0,13.95,23.5,29.75,0.0
2018,6,9,19,30,22.0,6.0,5.9,13.8,6.0,5.72,0.0
2018,6,9,19,45,11.0,3.0,5.8,13.65,3.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,5.55,13.45,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,5.3,13.35,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,5.05,13.15,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,4.5,12.55,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,4.25,12.25,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,3.75,10.65,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,10,4,45,17.0,7.0,3.8,11.15,7.5,0.0,0.0
2018,6,10,5,0,34.0,14.0,3.8,11.4,15.0,13.34,0.0
2018,6,10,5,15,102.5,28.0,3.8,11.8,38.5,23.04,8.83
2018,6,10,5,30,171.0,42.0,3.8,12.2,62.0,32.54,22.28
2018,6,10,5,45,277.5,51.0,3.85,12.65,102.0,38.65,28.52
2018,6,10,6,0,384.0,60.0,3.9,13.1,142.0,44.57,34.17
2018,6,10,6,15,415.0,72.5,3.85,13.6,182.0,52.71,41.6
2018,6,10,6,30,446.0,85.0,3.8,14.1,222.0,60.43,48.47
2018,6,10,6,45,467.0,98.5,3.75,14.65,265.0,68.42,55.4
2018,6,10,7,0,488.0,112.0,3.7,15.2,308.0,99.81,65.92
2018,6,10,7,15,491.5,128.5,3.6,15.65,348.5,143.64,94.22
2018,6,10,7,30,495.0,145.0,3.5,16.1,389.0,188.23,129.21
2018,6,10,7,45,473.5,170.5,3.45,16.55,423.5,235.1,169.69
2018,6,10,8,0,452.0,196.0,3.4,17.0,458.0,279.87,208.84
2018,6,10,8,15,457.0,213.0,3.3,17.4,496.5,324.26,246.49
2018,6,10,8,30,462.0,230.0,3.2,17.8,535.0,369.09,283.77
2018,6,10,8,45,482.5,238.5,3.15,18.2,575.5,413.99,320.21
2018,6,10,9,0,503.0,247.0,3.1,18.6,616.0,460.57,357.13
2018,6,10,9,15,510.0,261.5,3.05,18.95,652.5,506.41,392.58
2018,6,10,9,30,517.0,276.0,3.0,19.3,689.0,552.33,427.13
2018,6,10,9,45,517.5,292.5,3.0,19.65,720.5,595.74,459.01
2018,6,10,10,0,518.0,309.0,3.0,20.0,752.0,638.37,489.57
2018,6,10,10,15,515.5,324.5,3.05,20.2,777.0,677.06,517.1
2018,6,10,10,30,513.0,340.0,3.1,20.4,802.0,714.51,543.3
2018,6,10,10,45,515.5,350.0,3.2,20.65,823.0,749.72,567.83
2018,6,10,11,0,518.0,360.0,3.3,20.9,844.0,783.81,591.3
2018,6,10,11,15,526.0,363.5,3.45,21.0,861.0,815.47,613.69
2018,6,10,11,30,534.0,367.0,3.6,21.1,878.0,845.97,635.17
2018,6,10,11,45,531.5,372.0,3.7,21.2,883.0,866.8,649.45
2018,6,10,12,0,529.0,377.0,3.8,21.3,888.0,885.68,662.41
2018,6,10,12,15,534.5,372.5,4.0,21.3,888.5,901.04,674.16
2018,6,10,12,30,540.0,368.0,4.2,21.3,889.0,914.29,684.52
2018,6,10,12,45,555.0,355.0,4.4,21.3,886.0,926.3,694.49
2018,6,10,13,0,570.0,342.0,4.6,21.3,883.0,935.91,703.4
2018,6,10,13,15,574.0,331.5,4.7,21.2,868.5,934.45,704.14
2018,6,10,13,30,578.0,321.0,4.8,21.1,854.0,930.34,703.18
2018,6,10,13,45,634.0,276.0,4.95,21.05,847.5,942.34,715.53
2018,6,10,14,0,690.0,231.0,5.1,21.0,841.0,949.25,723.46
2018,6,10,14,15,790.5,164.5,5.2,20.8,841.0,966.0,737.28
2018,6,10,14,30,891.0,98.0,5.3,20.6,841.0,973.36,744.66
2018,6,10,14,45,883.5,96.0,5.4,20.45,806.5,948.42,729.45
2018,6,10,15,0,876.0,94.0,5.5,20.3,772.0,920.61,712.28
2018,6,10,15,15,865.0,92.0,5.5,20.3,732.0,886.92,689.79
2018,6,10,15,30,854.0,90.0,5.5,20.3,692.0,850.89,665.51
2018,6,10,15,45,841.5,87.0,5.6,19.75,648.5,810.35,639.6
2018,6,10,16,0,829.0,84.0,5.7,19.2,605.0,767.99,611.87
2018,6,10,16,15,813.0,80.5,5.7,18.9,558.0,720.82,579.02
2018,6,10,16,30,797.0,77.0,5.7,18.6,511.0,677.17,548.36
2018,6,10,16,45,775.0,74.0,5.75,18.25,462.5,624.3,510.17
2018,6,10,17,0,753.0,71.0,5.8,17.9,414.0,571.45,469.12
2018,6,10,17,15,721.5,67.0,5.7,17.5,364.0,512.16,421.46
2018,6,10,17,30,690.0,63.0,5.6,17.1,314.0,454.41,373.63
2018,6,10,17,45,647.5,58.5,5.55,16.75,265.5,392.6,321.02
2018,6,10,18,0,605.0,54.0,5.5,16.4,217.0,335.41,270.67
2018,6,10,18,15,540.5,48.5,5.3,16.0,171.5,271.27,213.61
2018,6,10,18,30,476.0,43.0,5.1,15.6,126.0,213.58,161.34
2018,6,10,18,45,376.0,35.5,4.9,15.2,88.5,150.88,106.06
2018,6,10,19,0,276.0,28.0,4.7,14.8,51.0,98.2,53.46
2018,6,10,19,15,162.5,17.5,4.6,14.6,29.0,42.26,0.0
2018,6,10,19,30,49.0,7.0,4.5,14.4,7.0,6.67,0.0
2018,6,10,19,45,24.5,3.5,4.4,14.2,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,4.25,13.9,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,11,4,45,60.0,7.5,3.55,12.75,9.5,0.0,0.0
2018,6,11,5,0,120.0,15.0,3.6,13.0,19.0,14.3,0.0
2018,6,11,5,15,237.0,25.5,3.55,13.35,48.5,20.86,7.44
2018,6,11,5,30,354.0,36.0,3.5,13.7,78.0,28.53,18.73
2018,6,11,5,45,387.0,46.0,3.45,14.05,111.5,35.2,25.34
2018,6,11,6,0,420.0,56.0,3.4,14.4,145.0,41.48,31.26
2018,6,11,6,15,371.5,79.0,3.35,14.9,173.0,57.49,45.62
2018,6,11,6,30,323.0,102.0,3.3,15.4,201.0,72.63,59.01
2018,6,11,6,45,357.5,116.5,3.25,15.9,244.5,81.04,66.22
2018,6,11,7,0,392.0,131.0,3.2,16.4,288.0,109.31,76.1
2018,6,11,7,15,419.5,145.0,3.15,16.95,333.5,148.53,100.75
2018,6,11,7,30,447.0,159.0,3.1,17.5,379.0,191.13,132.83
2018,6,11,7,45,474.5,169.0,3.05,18.05,424.5,233.87,167.53
2018,6,11,8,0,502.0,179.0,3.0,18.6,470.0,279.66,205.73
2018,6,11,8,15,524.5,188.5,2.9,19.1,514.5,326.32,244.83
2018,6,11,8,30,547.0,198.0,2.8,19.6,559.0,375.16,285.08
2018,6,11,8,45,562.5,209.5,2.75,20.05,602.0,424.59,325.06
2018,6,11,9,0,578.0,221.0,2.7,20.5,645.0,475.0,364.68
2018,6,11,9,15,525.0,258.0,2.65,20.9,658.5,511.21,392.25
2018,6,11,9,30,472.0,295.0,2.6,21.3,672.0,541.61,414.28
2018,6,11,9,45,451.0,318.5,2.6,21.7,691.0,575.33,438.37
2018,6,11,10,0,430.0,342.0,2.6,22.1,710.0,606.52,459.91
2018,6,11,10,15,439.0,349.5,2.6,22.4,735.5,643.03,485.55
2018,6,11,10,30,448.0,357.0,2.6,22.7,761.0,679.31,510.56
2018,6,11,10,45,441.5,369.0,2.65,23.0,774.5,706.76,528.95
2018,6,11,11,0,435.0,381.0,2.7,23.3,788.0,732.7,546.09
2018,6,11,11,15,431.0,389.0,2.8,23.5,797.0,755.6,561.58
2018,6,11,11,30,427.0,397.0,2.9,23.7,806.0,777.02,575.97
2018,6,11,11,45,430.0,400.0,3.0,23.9,814.0,798.69,590.71
