Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,12,0,433.0,403.0,3.1,24.1,822.0,818.95,604.45
2018,6,11,12,15,439.0,402.5,3.25,24.15,826.5,837.21,617.59
2018,6,11,12,30,445.0,402.0,3.4,24.2,831.0,853.77,629.64
2018,6,11,12,45,455.5,395.0,3.5,24.3,831.0,866.6,639.07
2018,6,11,13,0,466.0,388.0,3.6,24.4,831.0,877.43,647.23
2018,6,11,13,15,478.5,375.0,3.75,24.4,823.0,882.13,652.06
2018,6,11,13,30,491.0,362.0,3.9,24.4,815.0,884.49,655.41
2018,6,11,13,45,570.5,308.0,4.05,24.4,822.0,909.38,676.5
2018,6,11,14,0,650.0,254.0,4.2,24.4,829.0,933.06,696.6
2018,6,11,14,15,767.5,181.0,4.3,24.3,838.0,960.5,717.11
2018,6,11,14,30,885.0,108.0,4.4,24.2,847.0,978.43,730.9
2018,6,11,14,45,876.5,106.0,4.5,24.1,812.0,952.81,715.34
2018,6,11,15,0,868.0,104.0,4.6,24.0,777.0,924.35,698.4
2018,6,11,15,15,856.0,102.5,4.6,24.0,737.0,890.64,676.67
2018,6,11,15,30,844.0,101.0,4.6,24.0,697.0,854.67,653.25
2018,6,11,15,45,830.0,99.0,4.7,23.6,653.5,820.37,632.44
2018,6,11,16,0,816.0,97.0,4.8,23.2,610.0,778.12,605.52
2018,6,11,16,15,797.0,93.5,4.75,22.9,562.5,728.85,572.01
2018,6,11,16,30,778.0,90.0,4.7,22.6,515.0,678.78,537.4
2018,6,11,16,45,752.0,87.0,4.7,22.25,465.5,623.95,498.21
2018,6,11,17,0,726.0,84.0,4.7,21.9,416.0,569.49,457.07
2018,6,11,17,15,692.5,80.0,4.6,21.3,366.0,511.91,412.34
2018,6,11,17,30,659.0,76.0,4.5,20.7,316.0,454.46,366.34
2018,6,11,17,45,610.5,71.0,4.4,20.15,267.0,390.64,313.75
2018,6,11,18,0,562.0,66.0,4.3,19.6,218.0,330.81,262.83
2018,6,11,18,15,492.5,59.0,4.1,18.95,172.0,265.08,206.2
2018,6,11,18,30,423.0,52.0,3.9,18.3,126.0,206.26,154.61
2018,6,11,18,45,320.5,42.5,3.75,17.65,88.5,143.21,100.57
2018,6,11,19,0,218.0,33.0,3.6,17.0,51.0,91.54,51.08
2018,6,11,19,15,124.5,20.0,3.45,16.65,29.0,38.79,0.0
2018,6,11,19,30,31.0,7.0,3.3,16.3,7.0,6.67,0.0
2018,6,11,19,45,15.5,3.5,3.2,15.95,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,12,4,45,66.5,8.0,1.65,13.75,10.0,0.0,0.0
2018,6,12,5,0,133.0,16.0,1.6,14.0,20.0,15.25,0.0
2018,6,12,5,15,257.0,26.0,1.65,14.45,50.5,21.37,7.74
2018,6,12,5,30,381.0,36.0,1.7,14.9,81.0,28.56,18.67
2018,6,12,5,45,414.0,45.5,1.7,15.35,115.5,34.79,24.86
2018,6,12,6,0,447.0,55.0,1.7,15.8,150.0,40.66,30.37
2018,6,12,6,15,392.5,77.5,1.7,16.25,177.0,56.41,44.44
2018,6,12,6,30,338.0,100.0,1.7,16.7,204.0,71.19,57.42
2018,6,12,6,45,381.0,112.5,1.7,17.2,249.5,78.22,63.38
2018,6,12,7,0,424.0,125.0,1.7,17.7,295.0,106.08,72.2
2018,6,12,7,15,441.0,141.0,1.75,18.35,338.5,147.44,98.25
2018,6,12,7,30,458.0,157.0,1.8,19.0,382.0,191.06,131.16
2018,6,12,7,45,454.0,177.0,1.9,19.7,419.5,235.44,167.88
2018,6,12,8,0,450.0,197.0,2.0,20.4,457.0,279.54,204.93
2018,6,12,8,15,474.5,206.5,2.1,20.95,501.0,324.13,241.52
2018,6,12,8,30,499.0,216.0,2.2,21.5,545.0,371.16,279.62
2018,6,12,8,45,516.0,226.5,2.3,22.0,586.5,418.0,317.02
2018,6,12,9,0,533.0,237.0,2.4,22.5,628.0,466.15,354.56
2018,6,12,9,15,531.5,254.5,2.5,22.85,662.0,511.36,389.13
2018,6,12,9,30,530.0,272.0,2.6,23.2,696.0,555.81,422.24
2018,6,12,9,45,503.0,298.0,2.7,23.5,713.5,590.47,447.24
2018,6,12,10,0,476.0,324.0,2.8,23.8,731.0,621.97,469.35
2018,6,12,10,15,454.5,343.5,2.85,24.0,742.0,648.66,487.73
2018,6,12,10,30,433.0,363.0,2.9,24.2,753.0,672.76,503.93
2018,6,12,10,45,435.5,372.5,3.0,24.4,772.5,704.72,526.12
2018,6,12,11,0,438.0,382.0,3.1,24.6,792.0,735.79,547.41
2018,6,12,11,15,438.0,390.5,3.2,24.65,805.0,762.76,566.0
2018,6,12,11,30,438.0,399.0,3.3,24.7,818.0,788.47,583.65
2018,6,12,11,45,441.0,401.5,3.4,24.75,826.0,809.99,598.57
2018,6,12,12,0,444.0,404.0,3.5,24.8,834.0,830.05,612.49
2018,6,12,12,15,451.0,403.0,3.65,24.7,839.0,849.02,626.47
2018,6,12,12,30,458.0,402.0,3.8,24.6,844.0,866.29,639.34
2018,6,12,12,45,469.0,394.0,3.95,24.55,843.0,878.81,649.18
2018,6,12,13,0,480.0,386.0,4.1,24.5,842.0,889.26,657.73
2018,6,12,13,15,499.0,370.5,4.25,24.35,837.5,898.06,665.86
2018,6,12,13,30,518.0,355.0,4.4,24.2,833.0,904.41,672.42
2018,6,12,13,45,599.0,298.5,4.5,24.1,838.5,929.3,693.61
2018,6,12,14,0,680.0,242.0,4.6,24.0,844.0,950.56,712.12
2018,6,12,14,15,798.0,169.5,4.65,23.8,853.0,978.61,732.93
2018,6,12,14,30,916.0,97.0,4.7,23.6,862.0,996.66,747.04
2018,6,12,14,45,908.0,95.5,4.75,23.4,827.0,971.43,731.94
2018,6,12,15,0,900.0,94.0,4.8,23.2,792.0,943.26,715.04
2018,6,12,15,15,889.0,92.0,4.8,23.2,751.5,909.05,692.92
2018,6,12,15,30,878.0,90.0,4.8,23.2,711.0,872.43,669.0
2018,6,12,15,45,865.5,88.0,4.8,22.75,667.5,832.34,643.57
2018,6,12,16,0,853.0,86.0,4.8,22.3,624.0,790.37,616.45
2018,6,12,16,15,836.5,84.0,4.8,21.95,577.0,743.69,585.21
2018,6,12,16,30,820.0,82.0,4.8,21.6,530.0,700.62,556.12
2018,6,12,16,45,797.0,78.5,4.75,21.3,480.0,645.54,517.03
2018,6,12,17,0,774.0,75.0,4.7,21.0,430.0,590.5,475.2
2018,6,12,17,15,741.5,72.0,4.7,20.5,379.0,530.75,428.87
2018,6,12,17,30,709.0,69.0,4.7,20.0,328.0,472.54,382.16
2018,6,12,17,45,664.0,64.5,4.65,19.5,278.0,409.92,330.23
2018,6,12,18,0,619.0,60.0,4.6,19.0,228.0,349.5,278.45
2018,6,12,18,15,552.0,54.0,4.5,18.35,181.0,282.87,220.61
2018,6,12,18,30,485.0,48.0,4.4,17.7,134.0,222.85,167.36
2018,6,12,18,45,379.0,40.0,4.35,17.1,94.5,157.05,110.4
2018,6,12,19,0,273.0,32.0,4.3,16.5,55.0,102.19,57.69
2018,6,12,19,15,160.0,20.0,4.25,16.15,31.5,44.57,0.0
2018,6,12,19,30,47.0,8.0,4.2,15.8,8.0,12.65,0.0
2018,6,12,19,45,23.5,4.0,4.2,15.45,4.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,13,4,45,56.5,8.5,3.75,12.9,10.0,0.0,0.0
2018,6,13,5,0,113.0,17.0,3.8,13.1,20.0,16.2,0.0
2018,6,13,5,15,235.5,28.0,3.8,13.5,51.0,23.39,9.04
2018,6,13,5,30,358.0,39.0,3.8,13.9,82.0,31.44,21.18
2018,6,13,5,45,400.5,48.0,3.8,14.35,116.5,37.07,26.93
2018,6,13,6,0,443.0,57.0,3.8,14.8,151.0,42.42,32.03
2018,6,13,6,15,400.5,77.0,3.75,15.25,179.0,56.05,44.29
2018,6,13,6,30,358.0,97.0,3.7,15.7,207.0,69.02,55.75
2018,6,13,6,45,396.5,110.0,3.65,16.15,252.0,76.46,62.15
2018,6,13,7,0,435.0,123.0,3.6,16.6,297.0,104.84,71.39
2018,6,13,7,15,447.0,139.5,3.65,17.15,339.5,146.65,98.09
2018,6,13,7,30,459.0,156.0,3.7,17.7,382.0,190.16,131.53
2018,6,13,7,45,469.0,172.0,3.7,18.25,423.5,234.43,168.22
2018,6,13,8,0,479.0,188.0,3.7,18.8,465.0,279.93,206.72
2018,6,13,8,15,491.5,200.0,3.75,19.35,505.0,324.1,244.08
2018,6,13,8,30,504.0,212.0,3.8,19.9,545.0,369.43,281.8
2018,6,13,8,45,504.5,229.5,3.9,20.45,581.5,415.09,319.05
2018,6,13,9,0,505.0,247.0,4.0,21.0,618.0,460.45,355.05
2018,6,13,9,15,515.5,261.0,4.1,21.45,656.5,507.84,391.79
2018,6,13,9,30,526.0,275.0,4.2,21.9,695.0,555.63,427.96
2018,6,13,9,45,532.0,288.5,4.25,22.35,728.5,600.35,460.95
2018,6,13,10,0,538.0,302.0,4.3,22.8,762.0,644.73,492.96
2018,6,13,10,15,529.5,320.0,4.35,23.15,784.5,682.08,519.21
2018,6,13,10,30,521.0,338.0,4.4,23.5,807.0,717.7,543.72
2018,6,13,10,45,509.0,353.0,4.45,23.8,820.0,746.04,562.88
2018,6,13,11,0,497.0,368.0,4.5,24.1,833.0,772.32,580.37
2018,6,13,11,15,495.5,376.5,4.55,24.3,845.5,799.74,599.01
2018,6,13,11,30,494.0,385.0,4.6,24.5,858.0,825.63,616.43
2018,6,13,11,45,493.5,389.0,4.65,24.65,864.0,846.6,630.61
2018,6,13,12,0,493.0,393.0,4.7,24.8,870.0,865.81,643.57
2018,6,13,12,15,493.5,392.5,4.8,24.85,869.5,879.79,653.66
2018,6,13,12,30,494.0,392.0,4.9,24.9,869.0,891.71,662.42
2018,6,13,12,45,496.5,386.5,5.0,24.9,862.0,898.56,668.08
2018,6,13,13,0,499.0,381.0,5.1,24.9,855.0,903.14,672.28
2018,6,13,13,15,508.0,367.5,5.2,24.75,843.5,903.93,674.72
2018,6,13,13,30,517.0,354.0,5.3,24.6,832.0,902.26,675.55
2018,6,13,13,45,590.0,302.5,5.4,24.45,835.0,923.01,694.22
2018,6,13,14,0,663.0,251.0,5.5,24.3,838.0,942.83,712.14
2018,6,13,14,15,779.0,179.5,5.6,24.0,847.0,970.31,733.56
2018,6,13,14,30,895.0,108.0,5.7,23.7,856.0,988.32,748.46
2018,6,13,14,45,886.0,106.5,5.8,23.4,821.0,962.68,733.25
2018,6,13,15,0,877.0,105.0,5.9,23.1,786.0,934.2,716.17
2018,6,13,15,15,865.5,103.0,5.9,23.1,745.5,900.27,693.7
2018,6,13,15,30,854.0,101.0,5.9,23.1,705.0,864.01,669.45
2018,6,13,15,45,841.0,98.0,6.0,22.4,661.5,823.26,644.01
2018,6,13,16,0,828.0,95.0,6.1,21.7,618.0,786.28,620.87
2018,6,13,16,15,810.5,92.5,6.05,21.2,571.0,738.93,588.5
2018,6,13,16,30,793.0,90.0,6.0,20.7,524.0,690.61,554.88
2018,6,13,16,45,769.0,86.0,6.0,20.25,474.0,635.43,514.94
2018,6,13,17,0,745.0,82.0,6.0,19.8,424.0,580.42,472.71
2018,6,13,17,15,712.5,78.0,5.95,19.25,374.0,520.86,425.63
2018,6,13,17,30,680.0,74.0,5.9,18.7,324.0,464.57,379.65
2018,6,13,17,45,634.0,69.0,5.85,18.15,274.0,400.92,326.29
2018,6,13,18,0,588.0,64.0,5.8,17.6,224.0,340.97,274.39
2018,6,13,18,15,520.5,57.5,5.65,17.1,178.0,275.13,216.55
2018,6,13,18,30,453.0,51.0,5.5,16.6,132.0,215.95,163.62
2018,6,13,18,45,352.0,41.5,5.35,16.05,93.0,151.56,107.53
2018,6,13,19,0,251.0,32.0,5.2,15.5,54.0,98.34,56.69
2018,6,13,19,15,146.5,19.5,5.15,15.2,30.5,42.09,0.0
2018,6,13,19,30,42.0,7.0,5.1,14.9,7.0,11.2,0.0
2018,6,13,19,45,21.0,3.5,5.05,14.6,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.0,14.15,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.95,13.85,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.85,13.65,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.75,13.55,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.7,13.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.8,12.25,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,4.85,12.2,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,14,4,45,20.0,5.5,4.9,12.45,6.0,0.0,0.0
2018,6,14,5,0,40.0,11.0,4.9,12.5,12.0,10.48,0.0
2018,6,14,5,15,77.0,20.0,4.85,12.75,27.5,16.8,4.9
2018,6,14,5,30,114.0,29.0,4.8,13.0,43.0,24.08,14.97
2018,6,14,5,45,73.5,39.0,4.75,13.2,49.5,34.06,24.41
2018,6,14,6,0,33.0,49.0,4.7,13.4,56.0,44.51,34.07
2018,6,14,6,15,16.5,68.0,4.55,13.7,71.5,60.28,48.32
2018,6,14,6,30,0.0,87.0,4.4,14.0,87.0,78.24,64.32
2018,6,14,6,45,12.5,115.5,4.25,14.25,120.5,101.69,84.9
2018,6,14,7,0,25.0,144.0,4.1,14.5,154.0,121.11,96.3
2018,6,14,7,15,76.0,173.5,3.95,14.85,209.5,152.25,119.16
2018,6,14,7,30,127.0,203.0,3.8,15.2,265.0,184.36,142.5
2018,6,14,7,45,174.0,223.5,3.65,15.55,318.5,221.13,170.42
2018,6,14,8,0,221.0,244.0,3.5,15.9,372.0,263.45,203.4
2018,6,14,8,15,280.5,256.5,3.4,16.25,432.5,304.13,235.28
2018,6,14,8,30,340.0,269.0,3.3,16.6,493.0,356.48,276.66
2018,6,14,8,45,365.5,280.0,3.15,16.95,535.5,399.01,310.5
2018,6,14,9,0,391.0,291.0,3.0,17.3,578.0,443.86,345.56
2018,6,14,9,15,444.5,287.0,3.0,17.65,629.5,491.08,382.31
2018,6,14,9,30,498.0,283.0,3.0,18.0,681.0,545.56,423.98
2018,6,14,9,45,530.5,287.5,2.95,18.3,727.0,598.11,463.12
2018,6,14,10,0,563.0,292.0,2.9,18.6,773.0,652.61,502.85
2018,6,14,10,15,548.5,310.5,2.95,18.8,791.5,687.04,527.17
2018,6,14,10,30,534.0,329.0,3.0,19.0,810.0,719.21,549.52
2018,6,14,10,45,508.0,349.0,3.1,19.2,815.0,741.23,564.37
2018,6,14,11,0,482.0,369.0,3.2,19.4,820.0,760.26,576.93
2018,6,14,11,15,476.5,379.5,3.3,19.5,830.5,785.57,594.55
2018,6,14,11,30,471.0,390.0,3.4,19.6,841.0,809.22,610.83
2018,6,14,11,45,466.5,397.0,3.5,19.7,846.0,828.78,624.31
2018,6,14,12,0,462.0,404.0,3.6,19.8,851.0,846.55,636.55
2018,6,14,12,15,465.0,403.0,3.65,19.8,852.5,862.03,647.55
2018,6,14,12,30,468.0,402.0,3.7,19.8,854.0,875.62,657.3
2018,6,14,12,45,476.0,394.5,3.8,19.8,850.5,885.82,665.3
2018,6,14,13,0,484.0,387.0,3.9,19.8,847.0,893.88,671.93
2018,6,14,13,15,500.0,371.5,4.0,19.75,840.0,899.75,677.65
2018,6,14,13,30,516.0,356.0,4.1,19.7,833.0,903.16,681.78
2018,6,14,13,45,592.5,302.0,4.15,19.65,837.0,926.05,701.38
2018,6,14,14,0,669.0,248.0,4.2,19.6,841.0,945.7,718.57
2018,6,14,14,15,788.5,174.0,4.25,19.5,850.5,974.02,739.39
2018,6,14,14,30,908.0,100.0,4.3,19.4,860.0,992.42,753.44
2018,6,14,14,45,899.5,99.0,4.3,19.3,825.5,967.54,737.67
2018,6,14,15,0,891.0,98.0,4.3,19.2,791.0,939.77,720.19
2018,6,14,15,15,880.0,96.0,4.3,19.2,750.5,905.92,698.14
2018,6,14,15,30,869.0,94.0,4.3,19.2,710.0,869.68,674.28
2018,6,14,15,45,854.5,92.5,4.35,18.9,666.0,828.86,647.95
2018,6,14,16,0,840.0,91.0,4.4,18.6,622.0,786.34,620.13
2018,6,14,16,15,821.0,88.5,4.35,18.35,574.0,742.87,590.48
2018,6,14,16,30,802.0,86.0,4.3,18.1,526.0,693.08,555.68
2018,6,14,16,45,777.0,83.0,4.3,17.9,476.0,638.02,516.1
2018,6,14,17,0,752.0,80.0,4.3,17.7,426.0,583.18,474.08
2018,6,14,17,15,718.0,76.5,4.3,17.35,375.5,522.99,426.8
2018,6,14,17,30,684.0,73.0,4.3,17.0,325.0,466.12,380.6
2018,6,14,17,45,622.5,69.5,4.3,16.7,272.5,396.36,322.51
2018,6,14,18,0,561.0,66.0,4.3,16.4,220.0,331.86,267.17
2018,6,14,18,15,504.5,59.0,4.2,16.0,176.0,271.07,213.65
2018,6,14,18,30,448.0,52.0,4.1,15.6,132.0,215.77,163.87
2018,6,14,18,45,341.5,43.0,4.05,15.2,93.0,150.5,107.3
2018,6,14,19,0,235.0,34.0,4.0,14.8,54.0,97.65,57.47
2018,6,14,19,15,136.0,21.0,3.95,14.55,31.0,41.97,0.0
2018,6,14,19,30,37.0,8.0,3.9,14.3,8.0,11.65,0.0
2018,6,14,19,45,18.5,4.0,3.9,14.05,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,15,4,45,36.5,8.5,4.1,12.9,9.5,0.0,0.0
2018,6,15,5,0,73.0,17.0,4.2,13.0,19.0,16.2,0.0
2018,6,15,5,15,176.0,30.0,4.25,13.2,47.5,23.8,9.21
2018,6,15,5,30,279.0,43.0,4.3,13.4,76.0,33.48,22.95
2018,6,15,5,45,311.5,53.5,4.35,13.6,106.5,40.69,30.18
2018,6,15,6,0,344.0,64.0,4.4,13.8,137.0,47.58,36.73
2018,6,15,6,15,274.5,89.0,4.4,14.05,157.0,68.95,55.95
2018,6,15,6,30,205.0,114.0,4.4,14.3,177.0,85.9,71.02
2018,6,15,6,45,245.5,131.0,4.4,14.55,219.5,97.05,80.72
2018,6,15,7,0,286.0,148.0,4.4,14.8,262.0,122.49,90.72
2018,6,15,7,15,284.0,169.5,4.45,15.05,296.0,158.11,115.31
2018,6,15,7,30,282.0,191.0,4.5,15.3,330.0,193.92,143.67
2018,6,15,7,45,296.0,211.5,4.5,15.5,370.5,232.49,175.23
2018,6,15,8,0,310.0,232.0,4.5,15.7,411.0,272.86,208.87
2018,6,15,8,15,316.0,252.0,4.55,15.95,447.5,311.94,241.71
2018,6,15,8,30,322.0,272.0,4.6,16.2,484.0,351.72,274.71
2018,6,15,8,45,278.0,296.5,4.65,16.4,488.5,373.98,293.83
2018,6,15,9,0,234.0,321.0,4.7,16.6,493.0,391.58,308.33
2018,6,15,9,15,167.0,337.5,4.65,16.8,463.5,388.63,305.85
2018,6,15,9,30,100.0,354.0,4.6,17.0,434.0,377.31,296.11
2018,6,15,9,45,84.5,366.0,4.6,17.15,435.5,385.62,301.96
2018,6,15,10,0,69.0,378.0,4.6,17.3,437.0,392.38,306.39
2018,6,15,10,15,64.0,383.0,4.6,17.45,439.0,399.03,310.95
2018,6,15,10,30,59.0,388.0,4.6,17.6,441.0,405.06,314.99
2018,6,15,10,45,56.0,392.5,4.6,17.7,444.0,411.67,319.59
2018,6,15,11,0,53.0,397.0,4.6,17.8,447.0,417.9,323.89
2018,6,15,11,15,50.0,408.0,4.6,17.85,455.5,429.94,332.61
2018,6,15,11,30,47.0,419.0,4.6,17.9,464.0,441.79,341.16
2018,6,15,11,45,52.0,423.5,4.65,17.9,473.5,454.61,350.94
2018,6,15,12,0,57.0,428.0,4.7,17.9,483.0,467.47,360.78
2018,6,15,12,15,63.0,431.0,4.75,17.9,492.0,479.8,370.3
2018,6,15,12,30,69.0,434.0,4.8,17.9,501.0,492.02,379.78
2018,6,15,12,45,67.5,428.5,4.9,17.9,493.5,488.04,377.07
2018,6,15,13,0,66.0,423.0,5.0,17.9,486.0,483.57,374.08
2018,6,15,13,15,72.0,420.5,5.05,17.8,488.0,489.26,379.08
2018,6,15,13,30,78.0,418.0,5.1,17.7,490.0,494.6,383.86
2018,6,15,13,45,151.5,391.0,5.2,17.6,526.5,553.36,431.62
2018,6,15,14,0,225.0,364.0,5.3,17.5,563.0,610.5,477.67
2018,6,15,14,15,428.5,284.0,5.35,17.35,648.0,737.61,579.6
2018,6,15,14,30,632.0,204.0,5.4,17.2,733.0,849.69,667.61
2018,6,15,14,45,749.0,153.5,5.5,17.05,755.0,891.26,699.24
2018,6,15,15,0,866.0,103.0,5.6,16.9,777.0,922.28,723.74
2018,6,15,15,15,807.5,119.0,5.6,16.9,721.5,872.93,689.15
2018,6,15,15,30,749.0,135.0,5.6,16.9,666.0,816.76,649.56
2018,6,15,15,45,783.5,114.0,5.6,16.5,638.5,799.47,639.55
2018,6,15,16,0,818.0,93.0,5.6,16.1,611.0,776.73,625.24
2018,6,15,16,15,730.5,111.0,5.55,15.9,546.5,698.88,568.13
2018,6,15,16,30,643.0,129.0,5.5,15.7,482.0,628.16,514.32
2018,6,15,16,45,596.0,125.5,5.45,15.45,428.5,563.92,464.35
2018,6,15,17,0,549.0,122.0,5.4,15.2,375.0,502.16,415.22
2018,6,15,17,15,540.5,109.0,5.35,14.95,333.5,456.08,378.11
2018,6,15,17,30,532.0,96.0,5.3,14.7,292.0,409.65,339.51
2018,6,15,17,45,490.5,87.0,5.25,14.4,246.5,351.07,289.67
2018,6,15,18,0,449.0,78.0,5.2,14.1,201.0,292.92,239.04
2018,6,15,18,15,364.5,67.5,5.1,13.8,154.5,224.14,179.05
2018,6,15,18,30,280.0,57.0,5.0,13.5,108.0,164.3,126.59
2018,6,15,18,45,173.0,41.5,4.9,13.25,70.0,101.83,73.5
2018,6,15,19,0,66.0,26.0,4.8,13.0,32.0,46.69,26.67
2018,6,15,19,15,38.0,15.5,4.75,12.9,18.5,23.66,0.0
2018,6,15,19,30,10.0,5.0,4.7,12.8,5.0,5.86,0.0
2018,6,15,19,45,5.0,2.5,4.65,12.7,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,16,4,45,29.5,8.0,2.1,13.15,9.0,0.0,0.0
2018,6,16,5,0,59.0,16.0,2.0,13.2,18.0,15.25,0.0
2018,6,16,5,15,128.5,29.5,2.0,13.4,42.0,23.35,8.85
2018,6,16,5,30,198.0,43.0,2.0,13.6,66.0,33.39,22.88
2018,6,16,5,45,255.0,56.0,2.0,13.8,100.5,42.6,31.86
2018,6,16,6,0,312.0,69.0,2.0,14.0,135.0,51.39,40.11
2018,6,16,6,15,319.0,85.0,2.0,14.25,168.0,61.95,49.7
2018,6,16,6,30,326.0,101.0,2.0,14.5,201.0,71.94,58.6
2018,6,16,6,45,348.5,117.5,2.0,14.75,241.5,81.8,67.17
2018,6,16,7,0,371.0,134.0,2.0,15.0,282.0,109.42,77.55
2018,6,16,7,15,363.5,156.0,2.0,15.35,317.5,149.96,104.87
2018,6,16,7,30,356.0,178.0,2.0,15.7,353.0,195.63,141.01
2018,6,16,7,45,351.5,200.5,1.95,16.0,388.5,235.75,174.32
2018,6,16,8,0,347.0,223.0,1.9,16.3,424.0,275.63,207.87
2018,6,16,8,15,344.5,246.0,1.9,16.65,459.0,316.23,241.58
2018,6,16,8,30,342.0,269.0,1.9,17.0,494.0,356.66,274.46
2018,6,16,8,45,354.0,286.0,1.9,17.35,532.5,398.27,307.36
2018,6,16,9,0,366.0,303.0,1.9,17.7,571.0,440.96,340.34
2018,6,16,9,15,380.5,315.0,1.95,18.05,606.5,481.73,371.41
2018,6,16,9,30,395.0,327.0,2.0,18.4,642.0,523.45,402.57
2018,6,16,9,45,406.5,335.0,2.05,18.75,671.0,559.35,428.98
2018,6,16,10,0,418.0,343.0,2.1,19.1,700.0,597.41,456.47
2018,6,16,10,15,425.0,353.0,2.25,19.35,726.0,634.15,483.1
2018,6,16,10,30,432.0,363.0,2.4,19.6,752.0,670.59,509.18
2018,6,16,10,45,434.5,372.5,2.5,19.85,771.5,702.53,531.49
2018,6,16,11,0,437.0,382.0,2.6,20.1,791.0,733.6,552.96
2018,6,16,11,15,437.5,390.0,2.7,20.25,804.0,760.56,571.6
2018,6,16,11,30,438.0,398.0,2.8,20.4,817.0,786.29,589.3
2018,6,16,11,45,441.5,402.0,2.95,20.5,827.0,809.73,605.9
2018,6,16,12,0,445.0,406.0,3.1,20.6,837.0,831.78,621.52
2018,6,16,12,15,447.5,405.0,3.3,20.6,838.0,846.52,632.76
2018,6,16,12,30,450.0,404.0,3.5,20.6,839.0,859.44,642.82
2018,6,16,12,45,447.5,398.5,3.65,20.55,828.0,861.03,645.04
2018,6,16,13,0,445.0,393.0,3.8,20.5,817.0,860.44,645.87
2018,6,16,13,15,449.5,382.5,3.95,20.4,804.5,859.73,647.07
2018,6,16,13,30,454.0,372.0,4.1,20.3,792.0,856.8,646.77
2018,6,16,13,45,534.5,320.5,4.25,20.15,803.5,885.85,671.52
2018,6,16,14,0,615.0,269.0,4.4,20.0,815.0,913.26,694.95
2018,6,16,14,15,748.0,193.5,4.5,19.75,835.5,960.52,731.25
2018,6,16,14,30,881.0,118.0,4.6,19.5,856.0,985.83,751.0
2018,6,16,14,45,872.0,116.5,4.7,19.25,821.5,960.68,736.15
2018,6,16,15,0,863.0,115.0,4.8,19.0,787.0,932.73,719.55
2018,6,16,15,15,794.0,131.5,4.8,19.0,725.0,874.74,680.0
2018,6,16,15,30,725.0,148.0,4.8,19.0,663.0,814.02,638.08
2018,6,16,15,45,566.0,178.0,4.95,18.4,564.5,689.87,549.22
2018,6,16,16,0,407.0,208.0,5.1,17.8,466.0,569.05,457.32
2018,6,16,16,15,329.0,209.0,5.2,17.5,407.0,483.51,391.58
2018,6,16,16,30,251.0,210.0,5.3,17.2,348.0,415.08,337.42
2018,6,16,16,45,328.5,180.0,5.4,16.85,343.0,424.96,348.27
2018,6,16,17,0,406.0,150.0,5.5,16.5,338.0,436.91,359.76
2018,6,16,17,15,456.0,127.0,5.55,16.1,314.5,421.73,348.42
2018,6,16,17,30,506.0,104.0,5.6,15.7,291.0,400.56,331.16
2018,6,16,17,45,493.5,91.0,5.65,15.35,251.0,357.14,293.96
2018,6,16,18,0,481.0,78.0,5.7,15.0,211.0,310.42,252.77
2018,6,16,18,15,423.5,69.0,5.6,14.65,168.5,248.94,198.47
2018,6,16,18,30,366.0,60.0,5.5,14.3,126.0,196.42,151.11
2018,6,16,18,45,273.5,49.0,5.4,13.95,90.0,138.27,100.26
2018,6,16,19,0,181.0,38.0,5.3,13.6,54.0,90.78,55.58
2018,6,16,19,15,101.5,23.0,5.25,13.4,31.0,42.81,0.0
2018,6,16,19,30,22.0,8.0,5.2,13.2,8.0,10.06,0.0
2018,6,16,19,45,11.0,4.0,5.1,13.05,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.95,12.85,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.9,12.75,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.85,12.75,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.65,12.95,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,4.55,13.05,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,17,4,45,11.5,6.5,3.25,13.75,7.0,0.0,0.0
2018,6,17,5,0,23.0,13.0,3.2,13.8,14.0,12.39,0.0
2018,6,17,5,15,39.5,27.0,3.2,13.95,31.0,23.11,8.53
2018,6,17,5,30,56.0,41.0,3.2,14.1,48.0,34.69,23.9
2018,6,17,5,45,82.0,59.0,3.2,14.25,74.0,48.98,37.35
2018,6,17,6,0,108.0,77.0,3.2,14.4,100.0,62.96,50.22
2018,6,17,6,15,169.5,94.0,3.15,14.55,141.0,72.21,58.71
2018,6,17,6,30,231.0,111.0,3.1,14.7,182.0,83.92,69.14
2018,6,17,6,45,223.0,126.0,3.05,14.85,204.5,93.63,77.58
2018,6,17,7,0,215.0,141.0,3.0,15.0,227.0,114.33,85.69
2018,6,17,7,15,127.5,162.0,2.95,15.15,215.0,143.32,109.43
2018,6,17,7,30,40.0,183.0,2.9,15.3,203.0,161.51,127.42
2018,6,17,7,45,34.5,193.0,2.85,15.5,211.5,173.41,136.97
2018,6,17,8,0,29.0,203.0,2.8,15.7,220.0,184.47,145.79
2018,6,17,8,15,24.0,212.5,2.75,15.95,227.5,199.12,157.33
2018,6,17,8,30,19.0,222.0,2.7,16.2,235.0,208.09,164.12
2018,6,17,8,45,21.0,241.0,2.65,16.5,256.0,227.71,179.16
2018,6,17,9,0,23.0,260.0,2.6,16.8,277.0,247.65,194.27
2018,6,17,9,15,34.0,291.0,2.55,17.1,317.5,279.77,218.79
2018,6,17,9,30,45.0,322.0,2.5,17.4,358.0,317.1,247.03
2018,6,17,9,45,63.5,352.0,2.4,17.7,405.0,359.8,279.06
2018,6,17,10,0,82.0,382.0,2.3,18.0,452.0,404.6,312.17
2018,6,17,10,15,143.5,397.0,2.25,18.35,524.5,469.18,360.54
2018,6,17,10,30,205.0,412.0,2.2,18.7,597.0,539.52,412.12
2018,6,17,10,45,236.5,422.0,2.15,19.0,640.0,586.86,445.63
2018,6,17,11,0,268.0,432.0,2.1,19.3,683.0,635.69,479.79
2018,6,17,11,15,273.0,446.5,2.1,19.6,705.0,667.14,500.82
2018,6,17,11,30,278.0,461.0,2.1,19.9,727.0,698.32,521.54
2018,6,17,11,45,297.5,460.0,2.05,20.15,746.5,727.67,541.19
2018,6,17,12,0,317.0,459.0,2.0,20.4,766.0,756.76,560.48
2018,6,17,12,15,316.5,459.0,2.05,20.6,765.0,766.98,567.18
2018,6,17,12,30,316.0,459.0,2.1,20.8,764.0,775.78,573.11
2018,6,17,12,45,317.0,452.0,2.1,20.95,756.0,777.56,574.27
2018,6,17,13,0,318.0,445.0,2.1,21.1,748.0,777.74,574.47
2018,6,17,13,15,316.0,437.0,2.15,21.15,734.0,772.26,571.44
2018,6,17,13,30,314.0,429.0,2.2,21.2,720.0,765.16,567.4
2018,6,17,13,45,405.0,370.0,2.25,21.3,735.5,806.61,599.53
2018,6,17,14,0,496.0,311.0,2.3,21.4,751.0,835.89,623.06
2018,6,17,14,15,680.5,213.0,2.35,21.35,795.5,914.96,681.78
2018,6,17,14,30,865.0,115.0,2.4,21.3,840.0,967.31,717.39
2018,6,17,14,45,856.5,113.0,2.45,21.25,806.0,942.41,702.09
2018,6,17,15,0,848.0,111.0,2.5,21.2,772.0,914.74,685.63
2018,6,17,15,15,836.0,109.0,2.5,21.2,732.5,881.31,664.61
2018,6,17,15,30,824.0,107.0,2.5,21.2,693.0,852.1,646.4
2018,6,17,15,45,808.5,105.0,2.55,20.95,649.5,811.18,620.83
2018,6,17,16,0,793.0,103.0,2.6,20.7,606.0,768.69,593.81
2018,6,17,16,15,773.0,100.0,2.65,20.45,559.0,720.27,562.03
2018,6,17,16,30,753.0,97.0,2.7,20.2,512.0,671.15,529.09
2018,6,17,16,45,727.0,93.0,2.75,19.95,463.0,616.38,490.37
2018,6,17,17,0,701.0,89.0,2.8,19.7,414.0,563.89,451.33
2018,6,17,17,15,666.0,85.0,2.85,19.25,364.5,504.96,406.35
2018,6,17,17,30,631.0,81.0,2.9,18.8,315.0,447.96,361.33
2018,6,17,17,45,582.0,75.5,2.9,18.35,266.5,384.62,309.63
2018,6,17,18,0,533.0,70.0,2.9,17.9,218.0,325.32,259.6
2018,6,17,18,15,466.5,62.5,2.85,17.4,173.0,261.45,204.77
2018,6,17,18,30,400.0,55.0,2.8,16.9,128.0,204.15,154.57
2018,6,17,18,45,305.5,44.5,2.75,16.4,90.5,142.19,101.39
2018,6,17,19,0,211.0,34.0,2.7,15.9,53.0,92.92,55.99
2018,6,17,19,15,122.5,21.0,2.65,15.6,30.5,45.67,0.0
2018,6,17,19,30,34.0,8.0,2.6,15.3,8.0,11.41,0.0
2018,6,17,19,45,17.0,4.0,2.5,15.0,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,18,4,45,0.0,2.0,1.6,13.2,2.0,0.0,0.0
2018,6,18,5,0,0.0,4.0,1.7,13.4,4.0,3.81,0.0
2018,6,18,5,15,0.0,11.0,1.75,13.75,11.0,10.19,0.55
2018,6,18,5,30,0.0,18.0,1.8,14.1,18.0,16.69,8.59
2018,6,18,5,45,0.0,28.0,1.8,14.45,28.0,25.98,17.22
2018,6,18,6,0,0.0,38.0,1.8,14.8,38.0,35.29,25.74
2018,6,18,6,15,0.0,49.5,1.8,15.1,49.5,46.0,35.42
2018,6,18,6,30,0.0,61.0,1.8,15.4,61.0,56.73,44.96
2018,6,18,6,45,0.0,79.0,1.75,15.7,79.0,72.64,58.88
2018,6,18,7,0,0.0,97.0,1.7,16.0,97.0,88.43,69.08
2018,6,18,7,15,7.5,128.0,1.65,16.4,131.5,115.82,91.12
2018,6,18,7,30,15.0,159.0,1.6,16.8,166.0,144.24,113.51
2018,6,18,7,45,25.5,189.0,1.6,17.15,203.0,168.37,132.07
2018,6,18,8,0,36.0,219.0,1.6,17.5,240.0,198.83,155.6
2018,6,18,8,15,117.0,245.5,1.6,17.85,321.0,246.51,190.98
2018,6,18,8,30,198.0,272.0,1.6,18.2,402.0,308.39,237.88
2018,6,18,8,45,244.0,296.0,1.65,18.55,467.0,358.01,275.8
2018,6,18,9,0,290.0,320.0,1.7,18.9,532.0,417.33,320.7
2018,6,18,9,15,318.5,331.5,1.75,19.25,576.0,461.54,353.86
2018,6,18,9,30,347.0,343.0,1.8,19.6,620.0,508.2,388.4
2018,6,18,9,45,357.0,354.5,1.85,19.95,650.0,545.34,415.32
2018,6,18,10,0,367.0,366.0,1.9,20.3,680.0,582.81,442.06
2018,6,18,10,15,373.5,374.0,1.95,20.6,702.0,614.84,464.61
2018,6,18,10,30,380.0,382.0,2.0,20.9,724.0,646.58,486.67
2018,6,18,10,45,315.0,411.5,2.1,21.15,699.5,640.15,480.4
2018,6,18,11,0,250.0,441.0,2.2,21.4,675.0,628.68,470.58
2018,6,18,11,15,230.0,456.5,2.3,21.55,674.0,635.9,475.21
2018,6,18,11,30,210.0,472.0,2.4,21.7,673.0,643.47,479.86
2018,6,18,11,45,250.5,463.5,2.5,21.85,705.0,687.32,511.68
2018,6,18,12,0,291.0,455.0,2.6,22.0,737.0,728.03,540.92
2018,6,18,12,15,279.5,457.0,2.7,22.05,727.5,729.08,541.5
2018,6,18,12,30,268.0,459.0,2.8,22.1,718.0,728.52,541.29
2018,6,18,12,45,246.0,461.0,2.9,22.15,697.0,715.99,532.55
2018,6,18,13,0,224.0,463.0,3.0,22.2,676.0,692.32,516.24
2018,6,18,13,15,241.0,446.0,3.05,22.1,672.0,706.05,527.3
2018,6,18,13,30,258.0,429.0,3.1,22.0,668.0,708.82,530.71
2018,6,18,13,45,315.5,398.5,3.15,21.95,683.5,736.51,552.92
2018,6,18,14,0,373.0,368.0,3.2,21.9,699.0,761.71,573.21
2018,6,18,14,15,545.5,274.0,3.25,21.7,740.5,842.14,635.81
2018,6,18,14,30,718.0,180.0,3.3,21.5,782.0,907.47,684.39
2018,6,18,14,45,785.5,143.5,3.35,21.35,777.0,915.77,691.35
2018,6,18,15,0,853.0,107.0,3.4,21.2,772.0,915.3,692.93
2018,6,18,15,15,841.5,105.5,3.4,21.2,733.0,882.76,671.89
2018,6,18,15,30,830.0,104.0,3.4,21.2,694.0,847.96,649.39
2018,6,18,15,45,816.0,101.5,3.45,20.75,651.0,813.92,628.61
2018,6,18,16,0,802.0,99.0,3.5,20.3,608.0,771.86,601.73
2018,6,18,16,15,784.5,95.5,3.5,20.05,561.5,724.51,569.91
2018,6,18,16,30,767.0,92.0,3.5,19.8,515.0,676.24,536.88
2018,6,18,16,45,743.0,88.5,3.5,19.5,466.5,622.85,498.89
2018,6,18,17,0,719.0,85.0,3.5,19.2,418.0,569.65,458.85
2018,6,18,17,15,685.5,81.0,3.5,18.8,368.5,512.45,414.52
2018,6,18,17,30,652.0,77.0,3.5,18.4,319.0,455.36,368.89
2018,6,18,17,45,607.0,71.5,3.45,18.05,270.5,392.98,317.41
2018,6,18,18,0,562.0,66.0,3.4,17.7,222.0,334.21,267.3
2018,6,18,18,15,497.0,59.0,3.3,17.25,176.5,269.96,211.75
2018,6,18,18,30,432.0,52.0,3.2,16.8,131.0,212.14,160.69
2018,6,18,18,45,337.0,42.5,3.15,16.4,93.0,150.16,107.08
2018,6,18,19,0,242.0,33.0,3.1,16.0,55.0,98.75,59.62
2018,6,18,19,15,142.0,20.5,3.05,15.7,31.5,48.55,0.0
2018,6,18,19,30,42.0,8.0,3.0,15.4,8.0,12.33,0.0
2018,6,18,19,45,21.0,4.0,3.0,15.15,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,19,4,45,2.0,2.0,2.75,13.35,2.0,0.0,0.0
2018,6,19,5,0,4.0,4.0,2.8,13.5,4.0,3.81,0.0
2018,6,19,5,15,56.0,13.5,2.8,13.7,20.0,11.52,1.26
2018,6,19,5,30,108.0,23.0,2.8,13.9,36.0,17.4,9.19
2018,6,19,5,45,192.0,29.5,2.8,14.1,65.0,21.95,13.68
2018,6,19,6,0,276.0,36.0,2.8,14.3,94.0,24.73,16.4
2018,6,19,6,15,138.0,38.0,2.8,14.5,67.0,26.82,18.38
2018,6,19,6,30,0.0,40.0,2.8,14.7,40.0,37.14,27.64
2018,6,19,6,45,0.0,47.0,2.8,14.85,47.0,43.66,33.41
2018,6,19,7,0,0.0,54.0,2.8,15.0,54.0,50.19,37.15
2018,6,19,7,15,0.0,72.5,2.75,15.25,72.5,67.47,51.56
2018,6,19,7,30,0.0,91.0,2.7,15.5,91.0,84.45,65.51
2018,6,19,7,45,0.0,111.0,2.65,15.75,111.0,102.36,80.05
2018,6,19,8,0,0.0,131.0,2.6,16.0,131.0,120.34,94.45
2018,6,19,8,15,35.0,141.5,2.55,16.4,164.5,138.84,108.31
2018,6,19,8,30,70.0,152.0,2.5,16.8,198.0,161.17,125.72
2018,6,19,8,45,36.5,163.0,2.5,17.2,187.0,163.65,127.84
2018,6,19,9,0,3.0,174.0,2.5,17.6,176.0,161.82,125.98
2018,6,19,9,15,6.0,196.5,2.5,18.0,201.0,184.27,143.37
2018,6,19,9,30,9.0,219.0,2.5,18.4,226.0,207.15,160.87
2018,6,19,9,45,22.0,273.5,2.5,18.85,292.0,264.04,204.67
2018,6,19,10,0,35.0,328.0,2.5,19.3,358.0,324.39,250.19
2018,6,19,10,15,47.5,356.5,2.55,19.6,398.5,362.87,278.75
2018,6,19,10,30,60.0,385.0,2.6,19.9,439.0,402.76,308.15
2018,6,19,10,45,71.0,401.5,2.6,20.2,467.0,431.71,329.1
2018,6,19,11,0,82.0,418.0,2.6,20.5,495.0,461.53,350.56
2018,6,19,11,15,149.5,442.5,2.7,20.65,585.0,552.52,418.13
2018,6,19,11,30,217.0,467.0,2.8,20.8,675.0,644.86,484.99
2018,6,19,11,45,239.0,468.5,2.85,20.95,699.0,681.3,510.43
2018,6,19,12,0,261.0,470.0,2.9,21.1,723.0,714.02,533.53
2018,6,19,12,15,306.0,451.0,3.05,21.15,747.0,748.61,559.51
2018,6,19,12,30,351.0,432.0,3.2,21.2,771.0,782.91,585.25
2018,6,19,12,45,396.0,411.5,3.3,21.2,791.0,814.91,609.26
2018,6,19,13,0,441.0,391.0,3.4,21.2,811.0,854.07,637.97
2018,6,19,13,15,458.5,379.0,3.55,21.15,809.5,864.97,647.09
2018,6,19,13,30,476.0,367.0,3.7,21.1,808.0,873.66,654.97
2018,6,19,13,45,546.5,315.5,3.85,21.05,810.0,892.63,672.11
2018,6,19,14,0,617.0,264.0,4.0,21.0,812.0,910.27,688.3
2018,6,19,14,15,752.5,184.5,4.1,20.8,831.0,949.79,718.45
2018,6,19,14,30,888.0,105.0,4.2,20.6,850.0,979.24,740.47
2018,6,19,14,45,879.5,103.5,4.35,20.4,816.0,954.46,725.8
2018,6,19,15,0,871.0,102.0,4.5,20.2,782.0,926.85,709.73
2018,6,19,15,15,860.0,100.0,4.5,20.2,742.5,893.76,688.14
2018,6,19,15,30,849.0,98.0,4.5,20.2,703.0,858.33,664.79
2018,6,19,15,45,835.5,95.5,4.55,19.7,659.5,818.09,639.38
2018,6,19,16,0,822.0,93.0,4.6,19.2,616.0,781.62,616.3
2018,6,19,16,15,804.0,90.0,4.6,18.85,569.0,733.74,583.74
2018,6,19,16,30,786.0,87.0,4.6,18.5,522.0,684.93,549.96
2018,6,19,16,45,762.0,84.0,4.6,18.15,473.0,631.34,511.6
2018,6,19,17,0,738.0,81.0,4.6,17.8,424.0,577.91,470.78
2018,6,19,17,15,706.5,76.5,4.55,17.4,374.0,518.78,424.19
2018,6,19,17,30,675.0,72.0,4.5,17.0,324.0,462.66,378.5
2018,6,19,17,45,631.0,67.5,4.45,16.55,275.5,400.79,326.81
2018,6,19,18,0,587.0,63.0,4.4,16.1,227.0,342.4,276.37
2018,6,19,18,15,523.5,56.5,4.3,15.7,181.0,277.97,219.83
2018,6,19,18,30,460.0,50.0,4.2,15.3,135.0,219.79,167.7
2018,6,19,18,45,365.0,41.0,4.05,14.9,96.0,156.79,112.49
2018,6,19,19,0,270.0,32.0,3.9,14.5,57.0,104.25,63.52
2018,6,19,19,15,160.0,20.0,3.85,14.3,32.5,51.21,0.0
2018,6,19,19,30,50.0,8.0,3.8,14.1,8.0,13.27,0.0
2018,6,19,19,45,25.0,4.0,3.75,13.9,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,20,4,45,42.0,6.0,3.45,12.35,7.0,0.0,0.0
2018,6,20,5,0,84.0,12.0,3.6,12.5,14.0,11.44,0.0
2018,6,20,5,15,187.5,22.0,3.65,12.75,40.0,17.53,4.71
2018,6,20,5,30,291.0,32.0,3.7,13.0,66.0,24.83,15.56
2018,6,20,5,45,205.5,32.5,3.7,13.3,62.0,24.25,15.75
2018,6,20,6,0,120.0,33.0,3.7,13.6,58.0,23.83,15.64
2018,6,20,6,15,60.0,40.0,3.7,13.9,52.5,35.28,26.0
2018,6,20,6,30,0.0,47.0,3.7,14.2,47.0,43.66,33.52
2018,6,20,6,45,0.0,55.0,3.65,14.5,55.0,51.12,40.09
2018,6,20,7,0,0.0,63.0,3.6,14.8,63.0,58.59,44.3
2018,6,20,7,15,0.0,82.0,3.6,15.1,82.0,76.24,58.96
2018,6,20,7,30,0.0,101.0,3.6,15.4,101.0,93.19,72.84
2018,6,20,7,45,0.0,120.0,3.6,15.75,120.0,110.21,86.57
2018,6,20,8,0,0.0,139.0,3.6,16.1,139.0,127.31,100.2
2018,6,20,8,15,3.0,164.5,3.6,16.4,166.5,151.15,119.1
2018,6,20,8,30,6.0,190.0,3.6,16.7,194.0,175.46,138.19
2018,6,20,8,45,19.5,234.0,3.6,17.05,248.0,220.9,173.84
2018,6,20,9,0,33.0,278.0,3.6,17.4,302.0,263.91,207.12
2018,6,20,9,15,50.5,312.5,3.65,17.7,351.5,306.8,240.07
2018,6,20,9,30,68.0,347.0,3.7,18.0,401.0,351.93,274.42
2018,6,20,9,45,93.0,370.0,3.7,18.25,447.5,393.98,306.26
2018,6,20,10,0,118.0,393.0,3.7,18.5,494.0,437.64,339.06
2018,6,20,10,15,121.5,402.5,3.8,18.7,509.0,457.68,353.7
2018,6,20,10,30,125.0,412.0,3.9,18.9,524.0,477.79,368.42
2018,6,20,10,45,162.0,409.0,4.0,19.15,558.0,513.43,395.53
2018,6,20,11,0,199.0,406.0,4.1,19.4,592.0,551.13,423.96
2018,6,20,11,15,256.5,420.0,4.25,19.45,663.5,627.31,480.91
2018,6,20,11,30,314.0,434.0,4.4,19.5,735.0,704.46,537.78
2018,6,20,11,45,351.5,428.5,4.5,19.6,767.5,746.72,568.83
2018,6,20,12,0,389.0,423.0,4.6,19.7,800.0,789.32,600.15
2018,6,20,12,15,430.0,411.0,4.7,19.65,827.0,834.51,633.61
2018,6,20,12,30,471.0,399.0,4.8,19.6,854.0,874.45,663.38
2018,6,20,12,45,478.5,391.0,4.9,19.6,850.0,883.84,670.91
2018,6,20,13,0,486.0,383.0,5.0,19.6,846.0,891.07,677.2
2018,6,20,13,15,500.0,368.5,5.05,19.55,838.0,896.09,682.15
2018,6,20,13,30,514.0,354.0,5.1,19.5,830.0,898.68,685.5
2018,6,20,13,45,591.0,300.5,5.15,19.4,835.5,922.89,706.55
2018,6,20,14,0,668.0,247.0,5.2,19.3,841.0,943.78,725.09
2018,6,20,14,15,793.5,173.5,5.2,19.2,856.5,978.93,750.8
2018,6,20,14,30,919.0,100.0,5.2,19.1,872.0,1004.08,769.48
2018,6,20,14,45,911.5,98.0,5.2,18.95,837.0,979.15,753.57
2018,6,20,15,0,904.0,96.0,5.2,18.8,802.0,951.22,735.83
2018,6,20,15,15,893.0,94.5,5.2,18.8,762.0,917.86,713.75
2018,6,20,15,30,882.0,93.0,5.2,18.8,722.0,882.05,689.82
2018,6,20,15,45,869.0,90.5,5.15,18.45,677.5,841.19,662.68
2018,6,20,16,0,856.0,88.0,5.1,18.1,633.0,798.46,633.88
2018,6,20,16,15,839.0,85.5,5.05,17.85,585.5,751.0,600.95
2018,6,20,16,30,822.0,83.0,5.0,17.6,538.0,707.18,570.32
2018,6,20,16,45,799.5,79.5,4.95,17.3,488.0,652.54,530.99
2018,6,20,17,0,777.0,76.0,4.9,17.0,438.0,597.87,488.95
2018,6,20,17,15,746.0,72.5,4.85,16.65,387.0,538.37,441.78
2018,6,20,17,30,715.0,69.0,4.8,16.3,336.0,480.25,394.25
2018,6,20,17,45,672.5,64.5,4.7,15.95,286.0,417.0,340.97
2018,6,20,18,0,630.0,60.0,4.6,15.6,236.0,358.54,290.0
2018,6,20,18,15,566.5,54.0,4.5,15.25,188.5,292.39,231.64
2018,6,20,18,30,503.0,48.0,4.4,14.9,141.0,232.45,177.59
2018,6,20,18,45,405.5,40.5,4.3,14.55,101.0,167.91,120.65
2018,6,20,19,0,308.0,33.0,4.2,14.2,61.0,113.87,69.83
2018,6,20,19,15,184.5,21.0,4.15,14.0,35.0,56.56,0.0
2018,6,20,19,30,61.0,9.0,4.1,13.8,9.0,15.52,0.0
2018,6,20,19,45,30.5,4.5,4.1,13.6,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,21,4,45,61.0,8.0,3.8,12.1,9.5,0.0,0.0
2018,6,21,5,0,122.0,16.0,3.9,12.3,19.0,15.25,0.0
2018,6,21,5,15,244.5,26.5,3.9,12.55,49.5,22.05,7.13
2018,6,21,5,30,367.0,37.0,3.9,12.8,80.0,29.69,19.69
2018,6,21,5,45,310.5,44.0,3.95,13.1,92.0,33.45,23.85
2018,6,21,6,0,254.0,51.0,4.0,13.4,104.0,37.54,27.86
2018,6,21,6,15,137.5,72.0,3.95,13.75,101.5,56.42,44.87
