Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,6,30,21.0,93.0,3.9,14.1,99.0,79.98,65.83
2018,6,21,6,45,16.0,109.5,3.9,14.5,114.5,97.03,80.71
2018,6,21,7,0,11.0,126.0,3.9,14.9,130.0,112.01,88.95
2018,6,21,7,15,23.5,152.5,3.85,15.25,163.5,136.76,108.41
2018,6,21,7,30,36.0,179.0,3.8,15.6,197.0,157.64,124.43
2018,6,21,7,45,46.5,202.5,3.75,16.0,228.0,182.86,144.11
2018,6,21,8,0,57.0,226.0,3.7,16.4,259.0,209.61,165.0
2018,6,21,8,15,64.0,248.0,3.65,16.8,288.0,235.53,185.25
2018,6,21,8,30,71.0,270.0,3.6,17.2,317.0,262.45,206.14
2018,6,21,8,45,95.5,292.5,3.55,17.55,360.0,298.31,233.77
2018,6,21,9,0,120.0,315.0,3.5,17.9,403.0,333.63,260.86
2018,6,21,9,15,223.5,322.5,3.45,18.3,497.0,402.12,313.73
2018,6,21,9,30,327.0,330.0,3.4,18.7,591.0,484.45,376.54
2018,6,21,9,45,451.5,305.5,3.35,19.05,682.0,560.7,434.64
2018,6,21,10,0,576.0,281.0,3.3,19.4,773.0,648.76,500.46
2018,6,21,10,15,563.5,300.0,3.25,19.75,794.0,685.69,525.86
2018,6,21,10,30,551.0,319.0,3.2,20.1,815.0,720.51,549.43
2018,6,21,10,45,509.5,345.5,3.15,20.4,812.0,736.75,558.92
2018,6,21,11,0,468.0,372.0,3.1,20.7,809.0,748.93,565.39
2018,6,21,11,15,461.5,382.5,3.15,20.9,819.0,773.09,581.69
2018,6,21,11,30,455.0,393.0,3.2,21.1,829.0,795.57,596.6
2018,6,21,11,45,462.5,396.5,3.3,21.25,842.0,822.71,615.43
2018,6,21,12,0,470.0,400.0,3.4,21.4,855.0,848.6,633.28
2018,6,21,12,15,477.0,397.5,3.55,21.5,859.0,866.78,646.39
2018,6,21,12,30,484.0,395.0,3.7,21.6,863.0,883.17,658.34
2018,6,21,12,45,496.5,385.5,3.85,21.65,862.0,896.18,668.45
2018,6,21,13,0,509.0,376.0,4.0,21.7,861.0,907.05,677.19
2018,6,21,13,15,531.5,356.5,4.1,21.7,855.5,915.63,684.8
2018,6,21,13,30,554.0,337.0,4.2,21.7,850.0,921.59,690.72
2018,6,21,13,45,630.0,284.0,4.3,21.7,854.5,945.75,711.04
2018,6,21,14,0,706.0,231.0,4.4,21.7,859.0,965.17,726.92
2018,6,21,14,15,814.5,166.5,4.4,21.6,868.0,992.45,746.55
2018,6,21,14,30,923.0,102.0,4.4,21.5,877.0,1010.31,759.83
2018,6,21,14,45,916.0,99.5,4.4,21.4,842.0,985.31,744.17
2018,6,21,15,0,909.0,97.0,4.4,21.3,807.0,957.26,726.72
2018,6,21,15,15,898.0,95.0,4.4,21.3,766.5,923.27,704.82
2018,6,21,15,30,887.0,93.0,4.4,21.3,726.0,886.8,681.04
2018,6,21,15,45,873.5,91.0,4.3,21.1,681.5,845.96,654.15
2018,6,21,16,0,860.0,89.0,4.2,20.9,637.0,803.26,625.65
2018,6,21,16,15,842.0,86.5,4.15,20.65,589.0,754.91,593.02
2018,6,21,16,30,824.0,84.0,4.1,20.4,541.0,710.28,562.65
2018,6,21,16,45,801.5,81.0,4.1,20.2,491.0,656.15,524.66
2018,6,21,17,0,779.0,78.0,4.1,20.0,441.0,601.96,483.91
2018,6,21,17,15,747.5,74.5,4.05,19.6,390.0,542.05,437.59
2018,6,21,17,30,716.0,71.0,4.0,19.2,339.0,483.54,390.85
2018,6,21,17,45,671.5,66.5,3.95,18.8,288.5,420.73,339.11
2018,6,21,18,0,627.0,62.0,3.9,18.4,238.0,359.97,287.37
2018,6,21,18,15,560.0,56.0,3.7,17.8,190.0,292.53,229.14
2018,6,21,18,30,493.0,50.0,3.5,17.2,142.0,231.64,175.33
2018,6,21,18,45,390.5,42.0,3.35,16.65,101.5,165.57,118.16
2018,6,21,19,0,288.0,34.0,3.2,16.1,61.0,110.54,67.73
2018,6,21,19,15,170.5,21.5,3.15,15.8,35.0,55.0,0.0
2018,6,21,19,30,53.0,9.0,3.1,15.5,9.0,14.64,0.0
2018,6,21,19,45,26.5,4.5,3.05,15.2,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,22,4,45,51.0,7.5,2.4,13.0,9.0,0.0,0.0
2018,6,22,5,0,102.0,15.0,2.4,13.3,18.0,14.3,0.0
2018,6,22,5,15,218.5,26.5,2.4,13.75,47.5,22.08,6.79
2018,6,22,5,30,335.0,38.0,2.4,14.2,77.0,30.68,20.39
2018,6,22,5,45,379.5,48.0,2.4,14.7,111.5,37.29,27.05
2018,6,22,6,0,424.0,58.0,2.4,15.2,146.0,43.53,32.95
2018,6,22,6,15,387.5,77.5,2.25,15.7,174.5,56.55,44.63
2018,6,22,6,30,351.0,97.0,2.1,16.2,203.0,69.19,55.78
2018,6,22,6,45,385.5,110.0,2.0,16.7,246.5,76.64,62.15
2018,6,22,7,0,420.0,123.0,1.9,17.2,290.0,101.15,69.75
2018,6,22,7,15,435.5,139.5,1.85,17.85,333.0,142.29,94.95
2018,6,22,7,30,451.0,156.0,1.8,18.5,376.0,185.54,127.22
2018,6,22,7,45,458.0,173.5,1.75,19.15,417.0,229.79,163.22
2018,6,22,8,0,465.0,191.0,1.7,19.8,458.0,274.98,200.72
2018,6,22,8,15,487.0,200.0,1.65,20.4,500.5,318.94,236.75
2018,6,22,8,30,509.0,209.0,1.6,21.0,543.0,365.06,273.94
2018,6,22,8,45,523.0,221.0,1.6,21.65,584.0,412.21,311.16
2018,6,22,9,0,537.0,233.0,1.6,22.3,625.0,460.4,348.07
2018,6,22,9,15,542.0,248.0,1.6,22.8,662.0,507.17,383.02
2018,6,22,9,30,547.0,263.0,1.6,23.3,699.0,553.79,416.79
2018,6,22,9,45,549.5,278.5,1.65,23.85,732.0,598.96,448.71
2018,6,22,10,0,552.0,294.0,1.7,24.4,765.0,643.49,479.36
2018,6,22,10,15,552.5,308.0,1.8,24.8,792.0,684.46,507.48
2018,6,22,10,30,553.0,322.0,1.9,25.2,819.0,724.36,534.36
2018,6,22,10,45,538.0,339.5,1.95,25.6,832.5,753.83,553.12
2018,6,22,11,0,523.0,357.0,2.0,26.0,846.0,780.99,570.1
2018,6,22,11,15,512.5,370.0,2.15,26.15,855.0,805.63,586.7
2018,6,22,11,30,502.0,383.0,2.3,26.3,864.0,828.24,601.84
2018,6,22,11,45,502.0,387.0,2.4,26.45,870.5,850.06,616.4
2018,6,22,12,0,502.0,391.0,2.5,26.6,877.0,870.13,629.77
2018,6,22,12,15,502.0,390.5,2.7,26.65,876.0,884.01,640.19
2018,6,22,12,30,502.0,390.0,2.9,26.7,875.0,895.82,649.28
2018,6,22,12,45,503.0,385.0,3.05,26.7,867.5,902.02,654.64
2018,6,22,13,0,504.0,380.0,3.2,26.7,860.0,905.93,658.57
2018,6,22,13,15,522.5,362.5,3.35,26.65,853.0,912.56,665.15
2018,6,22,13,30,541.0,345.0,3.5,26.6,846.0,916.65,670.09
2018,6,22,13,45,613.5,293.5,3.65,26.5,849.0,938.62,688.99
2018,6,22,14,0,686.0,242.0,3.8,26.4,852.0,956.7,704.75
2018,6,22,14,15,794.0,175.5,3.9,26.3,859.5,981.75,723.02
2018,6,22,14,30,902.0,109.0,4.0,26.2,867.0,997.68,735.33
2018,6,22,14,45,893.5,107.0,4.05,26.05,832.0,972.28,720.17
2018,6,22,15,0,885.0,105.0,4.1,25.9,797.0,943.98,703.31
2018,6,22,15,15,873.5,103.5,4.1,25.9,757.0,910.78,682.36
2018,6,22,15,30,862.0,102.0,4.1,25.9,717.0,875.21,659.69
2018,6,22,15,45,848.0,99.0,4.15,25.5,672.5,833.71,633.93
2018,6,22,16,0,834.0,96.0,4.2,25.1,628.0,796.05,610.51
2018,6,22,16,15,816.0,93.5,4.15,24.75,581.0,748.36,579.02
2018,6,22,16,30,798.0,91.0,4.1,24.4,534.0,699.69,546.34
2018,6,22,16,45,774.5,88.0,4.05,24.1,484.5,645.95,508.93
2018,6,22,17,0,751.0,85.0,4.0,23.8,435.0,592.26,469.09
2018,6,22,17,15,717.5,81.0,3.95,23.2,384.0,531.84,423.41
2018,6,22,17,30,684.0,77.0,3.9,22.6,333.0,474.85,378.8
2018,6,22,17,45,637.5,72.0,3.8,22.05,283.0,410.59,326.85
2018,6,22,18,0,591.0,67.0,3.7,21.5,233.0,350.02,276.21
2018,6,22,18,15,522.5,60.0,3.6,20.8,185.5,282.66,219.14
2018,6,22,18,30,454.0,53.0,3.5,20.1,138.0,222.06,166.59
2018,6,22,18,45,352.0,44.5,3.35,19.35,98.5,157.54,111.7
2018,6,22,19,0,250.0,36.0,3.2,18.6,59.0,104.76,64.26
2018,6,22,19,15,146.0,22.5,3.2,18.25,34.0,52.14,0.0
2018,6,22,19,30,42.0,9.0,3.2,17.9,9.0,13.41,0.0
2018,6,22,19,45,21.0,4.5,3.2,17.55,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.95,16.25,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,23,4,45,51.5,7.5,2.4,15.45,9.0,0.0,0.0
2018,6,23,5,0,103.0,15.0,2.4,15.7,18.0,14.3,0.0
2018,6,23,5,15,221.0,26.0,2.45,16.2,47.0,21.62,6.07
2018,6,23,5,30,339.0,37.0,2.5,16.7,76.0,29.76,19.35
2018,6,23,5,45,383.5,46.5,2.55,17.25,110.5,35.95,25.57
2018,6,23,6,0,428.0,56.0,2.6,17.8,145.0,41.8,31.05
2018,6,23,6,15,383.0,77.0,2.55,18.25,172.5,56.19,43.84
2018,6,23,6,30,338.0,98.0,2.5,18.7,200.0,69.94,55.87
2018,6,23,6,45,379.5,110.5,2.45,19.15,245.0,77.02,61.88
2018,6,23,7,0,421.0,123.0,2.4,19.6,290.0,100.76,68.96
2018,6,23,7,15,458.5,133.0,2.45,20.25,337.5,139.12,90.71
2018,6,23,7,30,496.0,143.0,2.5,20.9,385.0,181.89,121.41
2018,6,23,7,45,531.0,149.5,2.5,21.55,433.0,225.73,156.12
2018,6,23,8,0,566.0,156.0,2.5,22.2,481.0,272.78,194.8
2018,6,23,8,15,590.5,164.0,2.55,22.85,528.0,321.83,235.63
2018,6,23,8,30,615.0,172.0,2.6,23.5,575.0,373.29,277.79
2018,6,23,8,45,628.5,182.0,2.6,24.15,618.0,423.92,318.43
2018,6,23,9,0,642.0,192.0,2.6,24.8,661.0,475.37,358.48
2018,6,23,9,15,648.0,204.5,2.55,25.4,699.5,525.61,396.3
2018,6,23,9,30,654.0,217.0,2.5,26.0,738.0,575.55,432.63
2018,6,23,9,45,655.0,230.0,2.5,26.65,770.0,622.3,465.6
2018,6,23,10,0,656.0,243.0,2.5,27.3,802.0,667.96,496.81
2018,6,23,10,15,653.0,256.5,2.5,27.75,828.0,709.94,525.01
2018,6,23,10,30,650.0,270.0,2.5,28.2,854.0,750.25,551.38
2018,6,23,10,45,645.5,281.0,2.5,28.65,872.5,785.33,573.73
2018,6,23,11,0,641.0,292.0,2.5,29.1,891.0,818.43,594.34
2018,6,23,11,15,639.5,299.5,2.55,29.25,904.5,848.89,614.08
2018,6,23,11,30,638.0,307.0,2.6,29.4,918.0,877.37,632.35
2018,6,23,11,45,637.5,310.5,2.7,29.6,924.5,901.02,647.72
2018,6,23,12,0,637.0,314.0,2.8,29.8,931.0,922.5,661.64
2018,6,23,12,15,638.0,313.0,2.9,29.8,930.5,938.9,672.96
2018,6,23,12,30,639.0,312.0,3.0,29.8,930.0,952.85,682.78
2018,6,23,12,45,644.5,305.0,3.1,29.85,923.5,962.95,690.27
2018,6,23,13,0,650.0,298.0,3.2,29.9,917.0,970.35,696.11
2018,6,23,13,15,654.5,288.5,3.25,29.8,903.5,971.48,698.13
2018,6,23,13,30,659.0,279.0,3.3,29.7,890.0,969.69,698.39
2018,6,23,13,45,707.5,241.5,3.35,29.65,883.0,980.63,707.41
2018,6,23,14,0,756.0,204.0,3.4,29.6,876.0,986.77,712.54
2018,6,23,14,15,841.0,149.5,3.4,29.45,875.0,1000.91,722.94
2018,6,23,14,30,926.0,95.0,3.4,29.3,874.0,1006.09,727.63
2018,6,23,14,45,918.0,94.0,3.4,29.2,839.5,981.74,713.21
2018,6,23,15,0,910.0,93.0,3.4,29.1,805.0,954.4,697.05
2018,6,23,15,15,899.0,91.5,3.4,29.1,764.5,920.98,676.54
2018,6,23,15,30,888.0,90.0,3.4,29.1,724.0,885.09,654.29
2018,6,23,15,45,875.0,88.0,3.3,28.7,680.0,844.69,629.26
2018,6,23,16,0,862.0,86.0,3.2,28.3,636.0,802.38,602.66
2018,6,23,16,15,844.0,84.0,3.15,27.9,588.5,754.55,572.11
2018,6,23,16,30,826.0,82.0,3.1,27.5,541.0,710.42,543.66
2018,6,23,16,45,801.5,79.5,3.0,27.15,490.5,655.43,506.53
2018,6,23,17,0,777.0,77.0,2.9,26.8,440.0,600.55,466.96
2018,6,23,17,15,741.0,75.0,2.75,26.0,388.5,539.74,422.1
2018,6,23,17,30,705.0,73.0,2.6,25.2,337.0,480.72,377.06
2018,6,23,17,45,651.0,69.5,2.5,24.4,285.5,414.94,325.32
2018,6,23,18,0,597.0,66.0,2.4,23.6,234.0,352.03,274.11
2018,6,23,18,15,523.5,60.0,2.3,22.7,186.0,283.46,217.26
2018,6,23,18,30,450.0,54.0,2.2,21.8,138.0,222.1,165.1
2018,6,23,18,45,342.5,44.5,2.05,20.95,97.5,155.17,109.19
2018,6,23,19,0,235.0,35.0,1.9,20.1,57.0,100.4,61.26
2018,6,23,19,15,138.0,21.5,1.9,19.65,32.5,49.87,0.0
2018,6,23,19,30,41.0,8.0,1.9,19.2,8.0,12.37,0.0
2018,6,23,19,45,20.5,4.0,1.9,18.75,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.0,17.45,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.1,17.05,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,6,24,4,45,30.5,5.5,3.0,14.95,6.5,0.0,0.0
2018,6,24,5,0,61.0,11.0,3.1,15.1,13.0,10.48,0.0
2018,6,24,5,15,137.0,25.0,3.25,15.4,38.0,19.72,4.71
2018,6,24,5,30,213.0,39.0,3.4,15.7,63.0,30.28,19.83
2018,6,24,5,45,262.0,53.0,3.5,16.05,97.0,40.37,29.52
2018,6,24,6,0,311.0,67.0,3.6,16.4,131.0,50.01,38.43
2018,6,24,6,15,317.5,83.0,3.65,16.8,164.0,60.62,48.0
2018,6,24,6,30,324.0,99.0,3.7,17.2,197.0,70.68,56.87
2018,6,24,6,45,354.0,114.0,3.75,17.6,239.0,79.53,64.48
2018,6,24,7,0,384.0,129.0,3.8,18.0,281.0,103.43,72.67
2018,6,24,7,15,397.0,146.5,3.8,18.35,322.0,143.13,97.34
2018,6,24,7,30,410.0,164.0,3.8,18.7,363.0,184.66,128.65
2018,6,24,7,45,419.0,182.5,3.8,19.05,404.5,227.88,164.04
2018,6,24,8,0,428.0,201.0,3.8,19.4,446.0,272.28,201.31
2018,6,24,8,15,450.0,212.0,3.85,19.7,489.0,315.87,237.75
2018,6,24,8,30,472.0,223.0,3.9,20.0,532.0,361.7,275.71
2018,6,24,8,45,492.5,232.0,3.9,20.3,573.5,407.3,312.94
2018,6,24,9,0,513.0,241.0,3.9,20.6,615.0,454.6,350.76
2018,6,24,9,15,522.0,255.0,3.9,20.8,653.0,501.53,387.55
2018,6,24,9,30,531.0,269.0,3.9,21.0,691.0,548.72,423.67
2018,6,24,9,45,535.5,284.0,3.9,21.2,725.0,594.05,457.55
2018,6,24,10,0,540.0,299.0,3.9,21.4,759.0,638.93,490.38
2018,6,24,10,15,539.5,313.5,3.9,21.55,785.5,679.2,519.26
2018,6,24,10,30,539.0,328.0,3.9,21.7,812.0,718.34,546.83
2018,6,24,10,45,540.5,338.0,3.85,21.8,833.0,753.8,571.4
2018,6,24,11,0,542.0,348.0,3.8,21.9,854.0,788.02,594.74
2018,6,24,11,15,543.0,355.0,3.8,21.9,868.5,817.7,615.14
2018,6,24,11,30,544.0,362.0,3.8,21.9,883.0,845.84,634.32
2018,6,24,11,45,545.5,365.5,3.8,21.95,890.5,869.49,650.27
2018,6,24,12,0,547.0,369.0,3.8,22.0,898.0,891.32,664.91
2018,6,24,12,15,549.0,366.5,3.75,22.0,897.5,905.88,674.61
2018,6,24,12,30,551.0,364.0,3.7,22.0,897.0,918.23,682.86
2018,6,24,12,45,552.5,359.5,3.7,22.0,890.0,925.8,688.26
2018,6,24,13,0,554.0,355.0,3.7,22.0,883.0,930.93,692.11
2018,6,24,13,15,555.5,346.5,3.7,22.0,868.5,929.55,691.78
2018,6,24,13,30,557.0,338.0,3.7,22.0,854.0,925.62,689.84
2018,6,24,13,45,611.5,295.0,3.65,21.95,849.5,938.18,700.89
2018,6,24,14,0,666.0,252.0,3.6,21.9,845.0,947.21,709.48
2018,6,24,14,15,768.0,187.5,3.6,21.8,850.0,968.75,725.19
2018,6,24,14,30,870.0,123.0,3.6,21.7,855.0,981.93,735.2
2018,6,24,14,45,858.5,122.0,3.6,21.55,819.5,955.52,718.81
2018,6,24,15,0,847.0,121.0,3.6,21.4,784.0,926.44,700.86
2018,6,24,15,15,835.0,119.0,3.6,21.4,744.5,900.49,684.62
2018,6,24,15,30,823.0,117.0,3.6,21.4,705.0,864.85,661.54
2018,6,24,15,45,805.5,115.0,3.6,21.0,660.5,822.48,634.57
2018,6,24,16,0,788.0,113.0,3.6,20.6,616.0,778.62,606.17
2018,6,24,16,15,765.5,110.0,3.6,20.3,568.0,728.58,572.57
2018,6,24,16,30,743.0,107.0,3.6,20.0,520.0,680.4,539.75
2018,6,24,16,45,714.5,103.0,3.6,19.7,470.0,624.34,499.18
2018,6,24,17,0,686.0,99.0,3.6,19.4,420.0,568.93,457.57
2018,6,24,17,15,650.5,94.0,3.55,19.0,370.0,509.15,411.37
2018,6,24,17,30,615.0,89.0,3.5,18.6,320.0,451.35,365.31
2018,6,24,17,45,566.0,82.5,3.45,18.15,271.0,387.45,313.04
2018,6,24,18,0,517.0,76.0,3.4,17.7,222.0,327.58,262.5
2018,6,24,18,15,452.0,67.0,3.3,17.35,176.0,263.16,207.09
2018,6,24,18,30,387.0,58.0,3.2,17.0,130.0,203.58,154.99
2018,6,24,18,45,300.0,46.0,3.05,16.6,92.0,144.04,103.6
2018,6,24,19,0,213.0,34.0,2.9,16.2,54.0,94.43,58.73
2018,6,24,19,15,125.5,21.0,2.85,16.0,31.0,47.36,0.0
2018,6,24,19,30,38.0,8.0,2.8,15.8,8.0,12.05,0.0
2018,6,24,19,45,19.0,4.0,2.7,15.55,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,25,4,45,29.0,6.0,3.55,13.95,6.5,0.0,0.0
2018,6,25,5,0,58.0,12.0,3.7,14.1,13.0,11.44,0.0
2018,6,25,5,15,152.0,25.0,3.75,14.35,39.5,19.75,4.34
2018,6,25,5,30,246.0,38.0,3.8,14.6,66.0,29.52,19.25
2018,6,25,5,45,254.5,42.5,3.8,14.9,83.5,32.1,22.45
2018,6,25,6,0,263.0,47.0,3.8,15.2,101.0,34.6,25.03
2018,6,25,6,15,131.5,49.0,3.75,15.45,76.0,39.28,29.36
2018,6,25,6,30,0.0,51.0,3.7,15.7,51.0,47.39,36.61
2018,6,25,6,45,0.0,68.0,3.6,15.95,68.0,63.26,50.59
2018,6,25,7,0,0.0,85.0,3.5,16.2,85.0,78.3,60.62
2018,6,25,7,15,0.5,114.0,3.4,16.5,114.0,103.5,81.34
2018,6,25,7,30,1.0,143.0,3.3,16.8,143.0,128.84,101.81
2018,6,25,7,45,3.0,157.5,3.2,17.1,159.0,142.71,112.57
2018,6,25,8,0,5.0,172.0,3.1,17.4,175.0,156.86,123.49
2018,6,25,8,15,15.5,199.0,3.1,17.75,209.0,184.66,145.07
2018,6,25,8,30,26.0,226.0,3.1,18.1,243.0,209.47,164.13
2018,6,25,8,45,44.0,262.5,3.1,18.4,293.5,251.11,196.35
2018,6,25,9,0,62.0,299.0,3.1,18.7,344.0,295.18,230.11
2018,6,25,9,15,116.0,312.0,3.15,19.0,402.0,338.32,263.27
2018,6,25,9,30,170.0,325.0,3.2,19.3,460.0,390.09,303.0
2018,6,25,9,45,257.5,329.0,3.25,19.55,543.5,458.28,355.39
2018,6,25,10,0,345.0,333.0,3.3,19.8,627.0,536.79,414.74
2018,6,25,10,15,332.0,371.5,3.35,20.0,661.5,580.69,445.86
2018,6,25,10,30,319.0,410.0,3.4,20.2,696.0,623.42,475.71
2018,6,25,10,45,332.5,414.5,3.45,20.4,719.0,655.29,498.43
2018,6,25,11,0,346.0,419.0,3.5,20.6,742.0,687.26,521.08
2018,6,25,11,15,378.5,412.0,3.55,20.7,770.0,724.86,548.34
2018,6,25,11,30,411.0,405.0,3.6,20.8,798.0,766.29,577.98
2018,6,25,11,45,430.0,403.5,3.7,20.85,817.5,798.44,600.92
2018,6,25,12,0,449.0,402.0,3.8,20.9,837.0,829.9,623.34
2018,6,25,12,15,454.0,401.0,3.85,20.95,840.5,847.33,635.51
2018,6,25,12,30,459.0,400.0,3.9,21.0,844.0,863.0,646.57
2018,6,25,12,45,464.5,394.0,4.0,21.0,840.0,872.39,653.87
2018,6,25,13,0,470.0,388.0,4.1,21.0,836.0,879.67,659.83
2018,6,25,13,15,485.5,374.0,4.15,21.0,830.5,886.85,665.98
2018,6,25,13,30,501.0,360.0,4.2,21.0,825.0,891.67,670.59
2018,6,25,13,45,580.5,306.0,4.3,20.95,832.0,917.04,692.15
2018,6,25,14,0,660.0,252.0,4.4,20.9,839.0,941.35,712.75
2018,6,25,14,15,783.0,175.5,4.45,20.75,850.0,971.4,735.09
2018,6,25,14,30,906.0,99.0,4.5,20.6,861.0,991.48,750.53
2018,6,25,14,45,899.0,97.0,4.55,20.5,827.0,967.47,735.8
2018,6,25,15,0,892.0,95.0,4.6,20.4,793.0,940.48,719.26
2018,6,25,15,15,881.0,93.5,4.6,20.4,753.5,907.59,697.86
2018,6,25,15,30,870.0,92.0,4.6,20.4,714.0,872.28,674.66
2018,6,25,15,45,858.5,89.5,4.7,19.95,671.0,833.23,650.38
2018,6,25,16,0,847.0,87.0,4.8,19.5,628.0,792.21,624.21
2018,6,25,16,15,831.0,85.0,4.85,19.2,582.0,746.53,593.48
2018,6,25,16,30,815.0,83.0,4.9,18.9,536.0,704.46,564.91
2018,6,25,16,45,793.0,79.5,4.95,18.55,486.5,650.54,526.82
2018,6,25,17,0,771.0,76.0,5.0,18.2,437.0,596.52,486.03
2018,6,25,17,15,740.0,72.5,5.0,17.8,386.5,537.32,439.51
2018,6,25,17,30,709.0,69.0,5.0,17.4,336.0,479.48,392.57
2018,6,25,17,45,665.5,65.0,5.05,17.0,286.0,417.93,341.13
2018,6,25,18,0,622.0,61.0,5.1,16.6,236.0,358.46,289.74
2018,6,25,18,15,558.5,55.0,5.05,16.2,189.0,292.53,231.79
2018,6,25,18,30,495.0,49.0,5.0,15.8,142.0,232.79,178.09
2018,6,25,18,45,396.0,41.5,4.9,15.4,102.0,167.89,121.06
2018,6,25,19,0,297.0,34.0,4.8,15.0,62.0,113.61,70.9
2018,6,25,19,15,177.5,21.0,4.75,14.8,35.5,56.47,0.0
2018,6,25,19,30,58.0,8.0,4.7,14.6,9.0,14.41,0.0
2018,6,25,19,45,29.0,4.0,4.6,14.35,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,26,4,45,35.5,7.5,3.55,12.5,8.5,0.0,0.0
2018,6,26,5,0,71.0,15.0,3.6,12.7,17.0,14.3,0.0
2018,6,26,5,15,171.5,28.5,3.65,13.05,44.5,22.7,5.34
2018,6,26,5,30,272.0,42.0,3.7,13.4,72.0,32.84,22.12
2018,6,26,5,45,285.0,52.5,3.7,13.8,98.0,40.06,29.51
2018,6,26,6,0,298.0,63.0,3.7,14.2,124.0,46.93,36.05
2018,6,26,6,15,261.0,85.0,3.65,14.55,149.0,66.1,53.28
2018,6,26,6,30,224.0,107.0,3.6,14.9,174.0,81.2,66.68
2018,6,26,6,45,311.0,117.0,3.55,15.3,228.5,87.89,72.43
2018,6,26,7,0,398.0,127.0,3.5,15.7,283.0,101.57,71.88
2018,6,26,7,15,417.5,142.0,3.45,16.05,326.0,140.73,95.52
2018,6,26,7,30,437.0,157.0,3.4,16.4,369.0,182.39,126.7
2018,6,26,7,45,456.0,171.0,3.35,16.75,412.5,225.58,162.0
2018,6,26,8,0,475.0,185.0,3.3,17.1,456.0,270.98,200.29
2018,6,26,8,15,490.0,196.5,3.3,17.45,497.0,315.19,237.95
2018,6,26,8,30,505.0,208.0,3.3,17.8,538.0,360.84,276.35
2018,6,26,8,45,516.0,221.5,3.3,18.15,578.5,407.74,314.98
2018,6,26,9,0,527.0,235.0,3.3,18.5,619.0,455.39,353.26
2018,6,26,9,15,535.5,249.0,3.35,18.8,657.0,502.73,390.49
2018,6,26,9,30,544.0,263.0,3.4,19.1,695.0,550.27,426.96
2018,6,26,9,45,534.5,283.0,3.4,19.4,722.5,591.72,457.73
2018,6,26,10,0,525.0,303.0,3.4,19.7,750.0,631.51,486.5
2018,6,26,10,15,509.5,322.5,3.45,19.9,767.5,664.83,510.24
2018,6,26,10,30,494.0,342.0,3.5,20.1,785.0,695.93,531.93
2018,6,26,10,45,474.5,359.0,3.55,20.3,792.5,719.37,547.82
2018,6,26,11,0,455.0,376.0,3.6,20.5,800.0,740.34,561.75
2018,6,26,11,15,457.0,384.0,3.65,20.6,815.5,769.32,581.93
2018,6,26,11,30,459.0,392.0,3.7,20.7,831.0,797.11,601.08
2018,6,26,11,45,465.0,396.0,3.75,20.75,843.5,823.55,619.46
2018,6,26,12,0,471.0,400.0,3.8,20.8,856.0,848.66,636.85
2018,6,26,12,15,478.0,397.5,3.85,20.85,860.0,867.0,649.72
2018,6,26,12,30,485.0,395.0,3.9,20.9,864.0,883.55,661.43
2018,6,26,12,45,492.5,387.0,3.95,20.9,860.0,893.24,668.77
2018,6,26,13,0,500.0,379.0,4.0,20.9,856.0,900.74,674.73
2018,6,26,13,15,518.0,362.5,4.05,20.85,849.5,907.98,681.17
2018,6,26,13,30,536.0,346.0,4.1,20.8,843.0,912.71,685.97
2018,6,26,13,45,619.5,289.0,4.2,20.75,850.5,940.44,709.21
2018,6,26,14,0,703.0,232.0,4.3,20.7,858.0,963.73,728.21
2018,6,26,14,15,819.5,162.0,4.35,20.55,869.0,993.48,749.96
2018,6,26,14,30,936.0,92.0,4.4,20.4,880.0,1013.25,764.99
2018,6,26,14,45,929.5,90.0,4.45,20.3,845.5,989.15,750.24
2018,6,26,15,0,923.0,88.0,4.5,20.2,811.0,961.94,733.75
2018,6,26,15,15,912.5,87.0,4.5,20.2,771.0,929.28,712.68
2018,6,26,15,30,902.0,86.0,4.5,20.2,731.0,894.07,689.74
2018,6,26,15,45,890.0,83.5,4.6,19.75,686.5,853.57,664.72
2018,6,26,16,0,878.0,81.0,4.7,19.3,642.0,811.04,637.75
2018,6,26,16,15,862.0,78.5,4.7,19.0,594.5,763.63,605.74
2018,6,26,16,30,846.0,76.0,4.7,18.7,547.0,715.0,572.28
2018,6,26,16,45,824.0,73.5,4.7,18.4,497.0,661.27,534.32
2018,6,26,17,0,802.0,71.0,4.7,18.1,447.0,611.32,496.99
2018,6,26,17,15,772.0,68.0,4.7,17.75,395.5,551.87,450.43
2018,6,26,17,30,742.0,65.0,4.7,17.4,344.0,493.63,403.31
2018,6,26,17,45,699.5,61.5,4.7,17.0,293.5,430.1,350.39
2018,6,26,18,0,657.0,58.0,4.7,16.6,243.0,369.68,298.25
2018,6,26,18,15,546.0,56.0,4.6,16.2,189.5,289.11,228.88
2018,6,26,18,30,435.0,54.0,4.5,15.8,136.0,218.05,167.07
2018,6,26,18,45,336.5,42.5,4.45,15.4,95.0,152.33,110.08
2018,6,26,19,0,238.0,31.0,4.4,15.0,54.0,96.83,60.27
2018,6,26,19,15,154.0,20.0,4.35,14.8,32.0,51.39,0.0
2018,6,26,19,30,70.0,9.0,4.3,14.6,10.0,16.81,0.0
2018,6,26,19,45,35.0,4.5,4.2,14.35,5.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,27,4,45,36.5,7.5,3.85,13.0,8.5,0.0,0.0
2018,6,27,5,0,73.0,15.0,3.9,13.1,17.0,14.3,0.0
2018,6,27,5,15,179.5,28.0,3.95,13.4,45.0,22.31,4.5
2018,6,27,5,30,286.0,41.0,4.0,13.7,73.0,32.06,21.38
2018,6,27,5,45,288.0,42.0,4.0,14.0,87.5,31.8,22.25
2018,6,27,6,0,290.0,43.0,4.0,14.3,102.0,30.57,21.54
2018,6,27,6,15,145.0,44.5,4.0,14.6,74.0,31.63,22.64
2018,6,27,6,30,0.0,46.0,4.0,14.9,46.0,42.73,32.58
2018,6,27,6,45,0.0,58.0,3.95,15.25,58.0,53.92,42.46
2018,6,27,7,0,0.0,70.0,3.9,15.6,70.0,65.13,49.69
2018,6,27,7,15,0.0,88.0,3.9,15.95,88.0,81.41,63.12
2018,6,27,7,30,0.0,106.0,3.9,16.3,106.0,97.46,76.17
2018,6,27,7,45,0.5,127.0,3.9,16.6,127.5,116.29,91.32
2018,6,27,8,0,1.0,148.0,3.9,16.9,149.0,135.28,106.43
2018,6,27,8,15,3.0,163.5,3.95,17.2,165.5,150.18,118.01
2018,6,27,8,30,5.0,179.0,4.0,17.5,182.0,165.38,129.78
2018,6,27,8,45,6.5,191.5,4.0,17.8,196.0,178.02,139.42
2018,6,27,9,0,8.0,204.0,4.0,18.1,210.0,190.88,149.19
2018,6,27,9,15,12.5,231.5,4.05,18.3,241.0,218.9,170.97
2018,6,27,9,30,17.0,259.0,4.1,18.5,272.0,247.55,193.06
2018,6,27,9,45,21.0,284.5,4.1,18.7,301.5,274.74,213.79
2018,6,27,10,0,25.0,310.0,4.1,18.9,331.0,301.16,233.77
2018,6,27,10,15,24.0,312.5,4.15,19.05,333.5,305.76,236.86
2018,6,27,10,30,23.0,315.0,4.2,19.2,336.0,310.16,239.89
2018,6,27,10,45,21.0,312.5,4.25,19.35,332.0,307.69,237.66
2018,6,27,11,0,19.0,310.0,4.3,19.5,328.0,305.33,235.54
2018,6,27,11,15,20.0,320.0,4.4,19.5,339.0,317.01,244.46
2018,6,27,11,30,21.0,330.0,4.5,19.5,350.0,328.77,253.41
2018,6,27,11,45,23.5,347.0,4.55,19.55,369.5,353.84,272.41
2018,6,27,12,0,26.0,364.0,4.6,19.6,389.0,375.14,288.47
2018,6,27,12,15,24.0,354.5,4.65,19.5,377.5,366.3,281.85
2018,6,27,12,30,22.0,345.0,4.7,19.4,366.0,349.13,269.02
2018,6,27,12,45,20.5,334.5,4.75,19.35,354.0,338.46,261.09
2018,6,27,13,0,19.0,324.0,4.8,19.3,342.0,327.56,252.96
2018,6,27,13,15,22.5,334.0,4.85,19.2,355.0,341.51,264.07
2018,6,27,13,30,26.0,344.0,4.9,19.1,368.0,366.21,283.32
2018,6,27,13,45,32.5,348.5,5.0,19.0,378.0,378.5,293.36
2018,6,27,14,0,39.0,353.0,5.1,18.9,388.0,390.67,303.39
2018,6,27,14,15,46.0,347.5,5.15,18.75,387.5,392.74,305.85
2018,6,27,14,30,53.0,342.0,5.2,18.6,387.0,394.43,308.11
2018,6,27,14,45,119.0,307.5,5.25,18.45,402.5,433.2,341.35
2018,6,27,15,0,185.0,273.0,5.3,18.3,418.0,468.11,371.4
2018,6,27,15,15,392.5,217.0,5.3,18.3,504.0,605.03,482.68
2018,6,27,15,30,600.0,161.0,5.3,18.3,590.0,721.93,575.39
2018,6,27,15,45,638.0,150.5,5.45,17.85,581.0,724.17,579.51
2018,6,27,16,0,676.0,140.0,5.6,17.4,572.0,721.73,580.76
2018,6,27,16,15,641.0,138.5,5.65,17.1,523.0,667.69,541.6
2018,6,27,16,30,606.0,137.0,5.7,16.8,474.0,614.33,501.45
2018,6,27,16,45,543.0,137.0,5.75,16.5,418.0,544.14,446.82
2018,6,27,17,0,480.0,137.0,5.8,16.2,362.0,473.64,390.85
2018,6,27,17,15,508.0,117.0,5.8,15.9,330.5,445.39,368.78
2018,6,27,17,30,536.0,97.0,5.8,15.6,299.0,417.69,345.86
2018,6,27,17,45,509.5,86.0,5.8,15.25,255.5,364.1,300.39
2018,6,27,18,0,483.0,75.0,5.8,14.9,212.0,312.38,255.18
2018,6,27,18,15,427.5,65.5,5.7,14.6,169.0,252.93,202.54
2018,6,27,18,30,372.0,56.0,5.6,14.3,126.0,197.02,152.34
2018,6,27,18,45,286.5,45.5,5.55,14.0,90.0,140.28,102.39
2018,6,27,19,0,201.0,35.0,5.5,13.7,54.0,93.34,59.26
2018,6,27,19,15,115.5,21.5,5.45,13.6,31.0,46.55,0.0
2018,6,27,19,30,30.0,8.0,5.4,13.5,8.0,11.17,0.0
2018,6,27,19,45,15.0,4.0,5.35,13.4,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,5.25,13.3,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,5.15,13.3,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.05,13.3,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.95,13.3,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.65,13.3,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.55,13.1,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,4.85,13.1,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,4.95,13.1,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,5.0,13.05,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,5.1,13.15,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,28,4,45,26.0,7.0,5.3,13.45,7.5,0.0,0.0
2018,6,28,5,0,52.0,14.0,5.4,13.6,15.0,13.34,0.0
2018,6,28,5,15,147.0,27.5,5.5,13.9,41.0,21.89,3.57
2018,6,28,5,30,242.0,41.0,5.6,14.2,67.0,32.05,21.24
2018,6,28,5,45,296.0,51.5,5.7,14.5,100.0,39.34,28.74
2018,6,28,6,0,350.0,62.0,5.8,14.8,133.0,46.32,35.38
2018,6,28,6,15,321.0,81.5,5.8,15.2,160.5,59.64,47.42
2018,6,28,6,30,292.0,101.0,5.8,15.6,188.0,77.24,63.03
2018,6,28,6,45,331.5,115.5,5.8,15.95,231.5,80.76,66.02
2018,6,28,7,0,371.0,130.0,5.8,16.3,275.0,102.01,73.15
2018,6,28,7,15,387.0,147.0,5.8,16.6,316.5,140.85,96.99
2018,6,28,7,30,403.0,164.0,5.8,16.9,358.0,181.86,127.91
2018,6,28,7,45,409.5,183.0,5.75,17.2,398.5,224.56,163.36
2018,6,28,8,0,416.0,202.0,5.7,17.5,439.0,268.19,200.59
2018,6,28,8,15,434.0,215.0,5.65,17.8,481.0,311.43,237.35
2018,6,28,8,30,452.0,228.0,5.6,18.1,523.0,356.53,275.34
2018,6,28,8,45,470.5,238.0,5.55,18.4,563.0,401.07,312.36
2018,6,28,9,0,489.0,248.0,5.5,18.7,603.0,447.15,349.91
2018,6,28,9,15,498.5,261.5,5.4,18.95,640.5,492.8,386.3
2018,6,28,9,30,508.0,275.0,5.3,19.2,678.0,538.8,422.08
2018,6,28,9,45,514.0,289.5,5.25,19.45,712.0,583.66,456.25
2018,6,28,10,0,520.0,304.0,5.2,19.7,746.0,628.27,489.48
2018,6,28,10,15,515.5,320.0,5.15,19.85,770.0,666.26,517.2
2018,6,28,10,30,511.0,336.0,5.1,20.0,794.0,702.88,543.4
2018,6,28,10,45,495.5,353.5,5.05,20.2,806.0,730.65,562.43
2018,6,28,11,0,480.0,371.0,5.0,20.4,818.0,756.19,579.55
2018,6,28,11,15,479.0,378.5,5.0,20.45,830.5,782.92,598.35
2018,6,28,11,30,478.0,386.0,5.0,20.5,843.0,808.2,615.95
2018,6,28,11,45,480.0,390.0,5.0,20.55,851.5,831.44,632.13
2018,6,28,12,0,482.0,394.0,5.0,20.6,860.0,853.11,647.15
2018,6,28,12,15,484.5,392.5,5.05,20.6,861.0,868.27,658.15
2018,6,28,12,30,487.0,391.0,5.1,20.6,862.0,881.49,667.86
2018,6,28,12,45,490.0,385.5,5.15,20.6,856.0,889.22,673.9
2018,6,28,13,0,493.0,380.0,5.2,20.6,850.0,894.72,678.49
2018,6,28,13,15,497.5,370.0,5.3,20.55,838.0,894.96,680.07
2018,6,28,13,30,502.0,360.0,5.4,20.5,826.0,892.82,680.08
2018,6,28,13,45,572.0,309.0,5.45,20.4,827.5,911.89,697.37
2018,6,28,14,0,642.0,258.0,5.5,20.3,829.0,929.92,713.82
2018,6,28,14,15,768.0,180.0,5.5,20.2,842.0,961.81,737.95
2018,6,28,14,30,894.0,102.0,5.5,20.1,855.0,983.8,754.52
2018,6,28,14,45,885.5,101.0,5.55,19.95,821.0,959.8,739.47
2018,6,28,15,0,877.0,100.0,5.6,19.8,787.0,932.93,722.61
2018,6,28,15,15,866.0,98.0,5.6,19.8,747.5,900.0,700.62
2018,6,28,15,30,855.0,96.0,5.6,19.8,708.0,864.67,676.82
2018,6,28,15,45,841.0,94.5,5.6,19.4,665.0,825.18,650.84
2018,6,28,16,0,827.0,93.0,5.6,19.0,622.0,783.94,623.25
2018,6,28,16,15,808.5,90.5,5.6,18.7,575.0,741.8,594.36
2018,6,28,16,30,790.0,88.0,5.6,18.4,528.0,693.16,560.1
2018,6,28,16,45,766.0,85.0,5.6,18.1,479.0,639.48,521.31
2018,6,28,17,0,742.0,82.0,5.6,17.8,430.0,585.92,479.89
2018,6,28,17,15,694.5,81.0,5.6,17.4,377.0,522.5,429.44
2018,6,28,17,30,647.0,80.0,5.6,17.0,324.0,460.6,378.83
2018,6,28,17,45,617.0,72.5,5.6,16.6,277.5,403.52,330.8
2018,6,28,18,0,587.0,65.0,5.6,16.2,231.0,348.5,282.87
2018,6,28,18,15,521.5,58.5,5.5,15.85,184.5,282.9,225.08
2018,6,28,18,30,456.0,52.0,5.4,15.5,138.0,223.72,171.93
2018,6,28,18,45,358.0,43.5,5.3,15.1,99.0,159.91,115.97
2018,6,28,19,0,260.0,35.0,5.2,14.7,60.0,106.96,67.43
2018,6,28,19,15,153.0,22.0,5.15,14.5,34.5,53.66,0.0
2018,6,28,19,30,46.0,9.0,5.1,14.3,9.0,14.04,0.0
2018,6,28,19,45,23.0,4.5,5.0,14.1,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.85,13.8,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.75,13.6,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.65,13.45,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.55,13.35,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,29,4,45,49.0,7.0,1.75,13.3,8.0,0.0,0.0
2018,6,29,5,0,98.0,14.0,1.7,13.5,16.0,13.34,0.0
2018,6,29,5,15,214.5,24.5,1.7,13.95,43.5,20.47,2.22
2018,6,29,5,30,331.0,35.0,1.7,14.4,71.0,28.18,17.98
2018,6,29,5,45,374.0,44.5,1.7,14.8,104.5,34.44,24.48
2018,6,29,6,0,417.0,54.0,1.7,15.2,138.0,40.36,30.11
2018,6,29,6,15,368.0,76.0,1.65,15.7,165.0,55.6,43.78
2018,6,29,6,30,319.0,98.0,1.6,16.2,192.0,70.15,56.62
2018,6,29,6,45,352.0,112.5,1.55,16.65,234.5,78.68,63.96
2018,6,29,7,0,385.0,127.0,1.5,17.1,277.0,99.77,70.86
2018,6,29,7,15,402.5,143.5,1.55,17.7,319.5,139.11,94.2
2018,6,29,7,30,420.0,160.0,1.6,18.3,362.0,180.77,124.76
2018,6,29,7,45,441.0,174.0,1.65,18.85,406.5,223.42,158.71
2018,6,29,8,0,462.0,188.0,1.7,19.4,451.0,268.51,195.75
2018,6,29,8,15,489.0,196.0,1.8,19.9,495.5,312.99,232.46
2018,6,29,8,30,516.0,204.0,1.9,20.4,540.0,360.17,271.04
2018,6,29,8,45,534.0,215.0,2.0,20.9,583.0,408.55,309.97
2018,6,29,9,0,552.0,226.0,2.1,21.4,626.0,458.37,349.09
2018,6,29,9,15,558.0,240.5,2.2,21.8,664.0,506.07,385.78
2018,6,29,9,30,564.0,255.0,2.3,22.2,702.0,553.68,421.47
2018,6,29,9,45,564.5,270.5,2.4,22.55,734.0,598.49,454.3
2018,6,29,10,0,565.0,286.0,2.5,22.9,766.0,642.44,485.78
2018,6,29,10,15,550.5,305.0,2.6,23.15,785.0,677.76,510.5
2018,6,29,10,30,536.0,324.0,2.7,23.4,804.0,710.82,533.22
2018,6,29,10,45,519.0,343.0,2.8,23.65,817.0,739.66,552.59
2018,6,29,11,0,502.0,362.0,2.9,23.9,830.0,766.1,570.06
2018,6,29,11,15,501.0,370.0,3.0,24.05,843.0,793.95,589.02
2018,6,29,11,30,500.0,378.0,3.1,24.2,856.0,820.3,606.81
2018,6,29,11,45,498.0,383.0,3.15,24.35,862.0,841.31,620.67
2018,6,29,12,0,496.0,388.0,3.2,24.5,868.0,860.52,633.29
2018,6,29,12,15,494.5,389.0,3.3,24.5,867.0,874.47,643.16
2018,6,29,12,30,493.0,390.0,3.4,24.5,866.0,886.35,651.7
2018,6,29,12,45,495.5,384.5,3.5,24.5,859.5,893.67,657.49
2018,6,29,13,0,498.0,379.0,3.6,24.5,853.0,898.74,661.87
2018,6,29,13,15,503.0,369.0,3.7,24.45,841.5,899.53,663.75
2018,6,29,13,30,508.0,359.0,3.8,24.4,830.0,897.92,664.12
2018,6,29,13,45,583.0,305.0,3.9,24.35,833.5,918.89,682.33
2018,6,29,14,0,658.0,251.0,4.0,24.3,837.0,938.89,699.72
2018,6,29,14,15,781.0,174.5,4.05,24.15,848.0,969.16,721.69
2018,6,29,14,30,904.0,98.0,4.1,24.0,859.0,989.45,736.84
2018,6,29,14,45,897.0,96.5,4.15,23.85,825.5,966.16,722.85
2018,6,29,15,0,890.0,95.0,4.2,23.7,792.0,939.9,707.13
2018,6,29,15,15,879.5,93.0,4.2,23.7,752.5,907.08,686.17
2018,6,29,15,30,869.0,91.0,4.2,23.7,713.0,871.8,663.43
2018,6,29,15,45,855.5,89.0,4.25,23.3,669.5,831.73,638.35
2018,6,29,16,0,842.0,87.0,4.3,22.9,626.0,789.82,611.6
2018,6,29,16,15,824.5,84.5,4.35,22.6,579.0,742.66,580.36
2018,6,29,16,30,807.0,82.0,4.4,22.3,532.0,699.23,551.35
2018,6,29,16,45,783.5,79.5,4.4,22.0,482.5,645.78,514.12
2018,6,29,17,0,760.0,77.0,4.4,21.7,433.0,592.37,474.43
2018,6,29,17,15,728.5,73.0,4.3,21.25,382.5,532.78,428.44
2018,6,29,17,30,697.0,69.0,4.2,20.8,332.0,474.62,382.21
2018,6,29,17,45,652.0,65.0,4.15,20.3,282.5,412.86,331.69
2018,6,29,18,0,607.0,61.0,4.1,19.8,233.0,353.33,281.37
2018,6,29,18,15,543.0,55.5,4.05,19.25,186.5,288.42,225.52
2018,6,29,18,30,479.0,50.0,4.0,18.7,140.0,229.72,173.78
2018,6,29,18,45,381.0,41.5,3.95,18.1,100.0,164.69,117.66
2018,6,29,19,0,283.0,33.0,3.9,17.5,60.0,110.37,68.44
2018,6,29,19,15,168.5,21.0,3.85,17.2,34.5,55.34,0.0
2018,6,29,19,30,54.0,9.0,3.8,16.9,9.0,15.01,0.0
2018,6,29,19,45,27.0,4.5,3.8,16.55,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,6,30,4,45,65.0,7.0,1.15,16.2,8.0,0.0,0.0
2018,6,30,5,0,130.0,14.0,1.2,16.4,16.0,13.34,0.0
2018,6,30,5,15,257.5,23.0,1.3,16.85,44.5,19.04,0.75
2018,6,30,5,30,385.0,32.0,1.4,17.3,73.0,25.42,15.39
2018,6,30,5,45,417.5,41.0,1.45,17.75,106.5,31.36,21.49
2018,6,30,6,0,450.0,50.0,1.5,18.2,140.0,36.96,26.75
2018,6,30,6,15,390.0,73.0,1.55,18.7,166.5,53.42,41.33
2018,6,30,6,30,330.0,96.0,1.6,19.2,193.0,68.74,54.7
2018,6,30,6,45,365.5,110.0,1.6,19.65,236.5,76.96,61.7
2018,6,30,7,0,401.0,124.0,1.6,20.1,280.0,97.56,68.15
2018,6,30,7,15,417.5,140.5,1.6,20.75,322.5,137.66,91.42
2018,6,30,7,30,434.0,157.0,1.6,21.4,365.0,179.99,122.04
2018,6,30,7,45,441.0,174.5,1.6,22.05,405.5,223.31,156.6
2018,6,30,8,0,448.0,192.0,1.6,22.7,446.0,267.59,192.82
2018,6,30,8,15,466.0,204.0,1.6,23.3,488.0,311.71,228.61
2018,6,30,8,30,484.0,216.0,1.6,23.9,530.0,357.66,265.31
2018,6,30,8,45,494.0,229.0,1.6,24.45,568.5,402.7,300.66
2018,6,30,9,0,504.0,242.0,1.6,25.0,607.0,448.41,335.52
2018,6,30,9,15,511.0,256.5,1.7,25.45,644.0,494.33,369.99
2018,6,30,9,30,518.0,271.0,1.8,25.9,681.0,540.35,403.66
2018,6,30,9,45,521.0,286.0,1.85,26.35,713.5,584.26,434.76
2018,6,30,10,0,524.0,301.0,1.9,26.8,746.0,627.62,464.73
2018,6,30,10,15,486.0,327.0,2.0,27.0,750.0,650.63,480.13
2018,6,30,10,30,448.0,353.0,2.1,27.2,754.0,669.65,492.51
2018,6,30,10,45,432.5,368.5,2.2,27.45,763.0,693.4,508.29
2018,6,30,11,0,417.0,384.0,2.3,27.7,772.0,715.06,522.39
2018,6,30,11,15,423.5,389.5,2.4,27.85,789.0,744.58,542.44
2018,6,30,11,30,430.0,395.0,2.5,28.0,806.0,773.26,561.73
2018,6,30,11,45,439.5,398.5,2.6,28.1,821.0,801.83,581.06
2018,6,30,12,0,449.0,402.0,2.7,28.2,836.0,829.33,599.6
2018,6,30,12,15,453.5,402.0,2.8,28.15,840.0,847.36,612.22
2018,6,30,12,30,458.0,402.0,2.9,28.1,844.0,863.66,623.8
2018,6,30,12,45,466.0,395.0,2.95,28.1,842.0,874.7,631.77
2018,6,30,13,0,474.0,388.0,3.0,28.1,840.0,883.68,638.49
2018,6,30,13,15,490.0,374.0,3.05,28.05,834.5,891.53,645.02
2018,6,30,13,30,506.0,360.0,3.1,28.0,829.0,897.01,650.09
2018,6,30,13,45,584.5,305.0,3.1,27.95,834.5,920.52,669.01
2018,6,30,14,0,663.0,250.0,3.1,27.9,840.0,943.02,687.08
2018,6,30,14,15,785.0,174.0,3.15,27.75,851.0,972.8,708.03
2018,6,30,14,30,907.0,98.0,3.2,27.6,862.0,992.63,722.51
2018,6,30,14,45,898.5,97.0,3.25,27.45,827.5,968.43,708.44
2018,6,30,15,0,890.0,96.0,3.3,27.3,793.0,941.32,692.76
2018,6,30,15,15,879.0,94.5,3.3,27.3,753.5,908.64,672.54
2018,6,30,15,30,868.0,93.0,3.3,27.3,714.0,873.53,650.59
2018,6,30,15,45,852.0,91.5,3.35,26.75,669.5,831.95,625.68
2018,6,30,16,0,836.0,90.0,3.4,26.2,625.0,788.72,599.19
2018,6,30,16,15,814.5,88.0,3.35,25.7,576.5,744.44,570.87
2018,6,30,16,30,793.0,86.0,3.3,25.2,528.0,693.94,537.57
2018,6,30,16,45,764.0,84.5,3.3,24.65,478.0,638.38,500.16
2018,6,30,17,0,735.0,83.0,3.3,24.1,428.0,583.34,460.24
2018,6,30,17,15,697.5,80.0,3.25,23.35,377.0,523.97,415.86
2018,6,30,17,30,660.0,77.0,3.2,22.6,326.0,465.15,370.4
2018,6,30,17,45,605.5,73.5,3.15,21.85,276.0,399.61,318.08
2018,6,30,18,0,551.0,70.0,3.1,21.1,226.0,338.54,267.63
2018,6,30,18,15,482.0,62.5,3.05,20.4,179.5,272.2,211.72
2018,6,30,18,30,413.0,55.0,3.0,19.7,133.0,212.69,160.4
2018,6,30,18,45,316.0,44.5,2.95,19.05,94.0,148.1,105.63
2018,6,30,19,0,219.0,34.0,2.9,18.4,55.0,96.72,60.04
2018,6,30,19,15,129.0,21.0,2.9,18.05,31.5,48.58,0.0
2018,6,30,19,30,39.0,8.0,2.9,17.7,8.0,12.29,0.0
2018,6,30,19,45,19.5,4.0,2.95,17.4,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.05,16.95,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.25,16.2,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.3,16.05,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.35,15.8,0.0,0.0,0.0
