Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,30,23,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,1,4,45,34.0,5.5,3.05,15.15,6.0,0.0,0.0
2018,7,1,5,0,68.0,11.0,3.1,15.3,12.0,10.48,0.0
2018,7,1,5,15,160.5,23.5,3.15,15.6,37.5,18.63,0.0
2018,7,1,5,30,253.0,36.0,3.2,15.9,63.0,28.06,17.59
2018,7,1,5,45,308.0,48.0,3.25,16.25,97.5,36.67,26.18
2018,7,1,6,0,363.0,60.0,3.3,16.6,132.0,44.9,33.86
2018,7,1,6,15,351.0,77.0,3.2,16.95,163.0,56.41,44.24
2018,7,1,6,30,339.0,94.0,3.1,17.3,194.0,67.32,53.89
2018,7,1,6,45,361.5,109.5,3.05,17.65,234.0,76.64,61.95
2018,7,1,7,0,384.0,125.0,3.0,18.0,274.0,97.32,69.16
2018,7,1,7,15,375.0,146.0,2.9,18.35,308.0,137.69,94.23
2018,7,1,7,30,366.0,167.0,2.8,18.7,342.0,177.49,124.61
2018,7,1,7,45,362.5,188.5,2.7,19.05,377.5,223.37,162.1
2018,7,1,8,0,359.0,210.0,2.6,19.4,413.0,263.33,195.51
2018,7,1,8,15,325.0,238.0,2.55,19.75,434.0,298.62,225.84
2018,7,1,8,30,291.0,266.0,2.5,20.1,455.0,330.37,252.41
2018,7,1,8,45,260.5,297.0,2.5,20.45,474.5,362.51,278.16
2018,7,1,9,0,230.0,328.0,2.5,20.8,494.0,395.23,303.28
2018,7,1,9,15,231.5,347.5,2.5,21.1,522.5,428.21,328.0
2018,7,1,9,30,233.0,367.0,2.5,21.4,551.0,461.22,352.25
2018,7,1,9,45,254.0,380.0,2.5,21.7,588.5,498.92,379.82
2018,7,1,10,0,275.0,393.0,2.5,22.0,626.0,540.81,409.98
2018,7,1,10,15,264.0,408.0,2.55,22.2,637.5,562.99,425.33
2018,7,1,10,30,253.0,423.0,2.6,22.4,649.0,583.85,439.6
2018,7,1,10,45,199.5,440.5,2.7,22.6,621.5,570.79,428.79
2018,7,1,11,0,146.0,458.0,2.8,22.8,594.0,553.75,415.05
2018,7,1,11,15,144.5,465.5,2.9,22.9,602.0,568.59,425.64
2018,7,1,11,30,143.0,473.0,3.0,23.0,610.0,582.98,435.7
2018,7,1,11,45,147.5,477.5,3.05,23.05,619.5,599.54,447.46
2018,7,1,12,0,152.0,482.0,3.1,23.1,629.0,615.78,458.98
2018,7,1,12,15,166.5,481.0,3.2,23.05,642.0,635.83,473.92
2018,7,1,12,30,181.0,480.0,3.3,23.0,655.0,655.54,488.64
2018,7,1,12,45,231.5,460.0,3.35,22.95,682.0,691.31,515.83
2018,7,1,13,0,282.0,440.0,3.4,22.9,709.0,736.13,548.96
2018,7,1,13,15,262.0,435.5,3.45,22.75,682.0,716.25,535.18
2018,7,1,13,30,242.0,431.0,3.5,22.6,655.0,694.91,520.73
2018,7,1,13,45,318.0,382.5,3.55,22.45,670.0,722.74,544.35
2018,7,1,14,0,394.0,334.0,3.6,22.3,685.0,759.1,573.38
2018,7,1,14,15,560.5,256.5,3.6,22.05,738.0,843.59,638.45
2018,7,1,14,30,727.0,179.0,3.6,21.8,791.0,917.6,692.23
2018,7,1,14,45,718.5,173.0,3.6,21.6,757.0,891.32,675.21
2018,7,1,15,0,710.0,167.0,3.6,21.4,723.0,862.57,657.2
2018,7,1,15,15,703.5,162.5,3.6,21.4,690.0,835.01,639.44
2018,7,1,15,30,697.0,158.0,3.6,21.4,657.0,805.23,620.02
2018,7,1,15,45,587.5,179.0,3.6,20.85,581.5,713.43,556.25
2018,7,1,16,0,478.0,200.0,3.6,20.3,506.0,621.61,489.27
2018,7,1,16,15,491.5,183.0,3.6,19.95,476.5,595.9,472.57
2018,7,1,16,30,505.0,166.0,3.6,19.6,447.0,567.58,453.11
2018,7,1,16,45,544.0,143.0,3.6,19.2,420.0,547.73,440.13
2018,7,1,17,0,583.0,120.0,3.6,18.8,393.0,528.04,426.41
2018,7,1,17,15,560.0,109.0,3.55,18.4,346.5,473.87,384.34
2018,7,1,17,30,537.0,98.0,3.5,18.0,300.0,420.67,341.91
2018,7,1,17,45,520.0,87.0,3.45,17.55,259.0,371.74,301.54
2018,7,1,18,0,503.0,76.0,3.4,17.1,218.0,323.68,260.38
2018,7,1,18,15,444.0,67.5,3.35,16.7,174.5,262.63,207.61
2018,7,1,18,30,385.0,59.0,3.3,16.3,131.0,205.83,157.6
2018,7,1,18,45,294.0,47.5,3.2,15.95,93.0,145.48,105.43
2018,7,1,19,0,203.0,36.0,3.1,15.6,55.0,95.56,60.33
2018,7,1,19,15,118.5,22.0,3.1,15.4,31.5,47.92,0.0
2018,7,1,19,30,34.0,8.0,3.1,15.2,8.0,11.7,0.0
2018,7,1,19,45,17.0,4.0,3.05,15.05,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,2,4,45,14.0,3.5,2.3,14.65,3.5,0.0,0.0
2018,7,2,5,0,28.0,7.0,2.4,14.8,7.0,6.67,0.0
2018,7,2,5,15,92.5,21.0,2.35,15.1,29.0,16.55,0.0
2018,7,2,5,30,157.0,35.0,2.3,15.4,51.0,27.18,16.84
2018,7,2,5,45,178.5,50.0,2.3,15.7,78.0,40.32,29.4
2018,7,2,6,0,200.0,65.0,2.3,16.0,105.0,51.57,39.79
2018,7,2,6,15,154.5,88.0,2.25,16.35,124.0,67.99,54.52
2018,7,2,6,30,109.0,111.0,2.2,16.7,143.0,88.14,72.25
2018,7,2,6,45,174.5,128.0,2.1,17.0,190.5,100.65,83.02
2018,7,2,7,0,240.0,145.0,2.0,17.3,238.0,113.61,85.51
2018,7,2,7,15,267.0,161.5,2.0,17.65,278.5,145.55,105.06
2018,7,2,7,30,294.0,178.0,2.0,18.0,319.0,180.77,130.51
2018,7,2,7,45,293.5,198.5,1.95,18.35,352.0,216.79,159.63
2018,7,2,8,0,293.0,219.0,1.9,18.7,385.0,252.99,189.49
2018,7,2,8,15,343.0,225.5,1.9,19.1,436.0,294.04,221.84
2018,7,2,8,30,393.0,232.0,1.9,19.5,487.0,336.31,255.41
2018,7,2,8,45,427.5,240.0,1.9,19.85,534.5,382.79,292.28
2018,7,2,9,0,462.0,248.0,1.9,20.2,582.0,432.56,331.03
2018,7,2,9,15,402.5,285.5,1.9,20.5,588.0,460.77,352.63
2018,7,2,9,30,343.0,323.0,1.9,20.8,594.0,484.67,369.95
2018,7,2,9,45,310.5,354.0,1.95,21.05,607.5,511.73,389.29
2018,7,2,10,0,278.0,385.0,2.0,21.3,621.0,535.66,405.74
2018,7,2,10,15,274.0,402.5,2.05,21.5,641.0,565.13,426.47
2018,7,2,10,30,270.0,420.0,2.1,21.7,661.0,593.91,446.37
2018,7,2,10,45,227.5,439.0,2.2,21.9,645.5,591.64,443.53
2018,7,2,11,0,185.0,458.0,2.3,22.1,630.0,586.15,438.43
2018,7,2,11,15,198.5,458.0,2.4,22.15,645.0,608.26,454.67
2018,7,2,11,30,212.0,458.0,2.5,22.2,660.0,630.47,470.78
2018,7,2,11,45,269.0,442.0,2.6,22.3,700.5,682.16,508.66
2018,7,2,12,0,326.0,426.0,2.7,22.4,741.0,731.37,544.4
2018,7,2,12,15,285.0,443.5,2.8,22.3,719.0,719.91,535.56
2018,7,2,12,30,244.0,461.0,2.9,22.2,697.0,706.12,525.46
2018,7,2,12,45,227.5,465.0,3.05,22.15,683.5,692.4,516.51
2018,7,2,13,0,211.0,469.0,3.2,22.1,670.0,685.14,511.88
2018,7,2,13,15,229.5,457.5,3.3,21.9,673.0,695.99,521.33
2018,7,2,13,30,248.0,446.0,3.4,21.7,676.0,716.53,537.35
2018,7,2,13,45,325.0,403.5,3.5,21.55,697.5,751.79,565.98
2018,7,2,14,0,402.0,361.0,3.6,21.4,719.0,794.8,599.64
2018,7,2,14,15,520.5,299.0,3.65,21.1,747.0,845.5,640.21
2018,7,2,14,30,639.0,237.0,3.7,20.8,775.0,893.71,678.72
2018,7,2,14,45,631.5,230.0,3.75,20.55,743.5,869.15,663.17
2018,7,2,15,0,624.0,223.0,3.8,20.3,712.0,842.32,646.43
2018,7,2,15,15,609.0,217.0,3.8,20.3,674.0,807.57,622.95
2018,7,2,15,30,594.0,211.0,3.8,20.3,636.0,771.26,598.15
2018,7,2,15,45,583.5,200.5,3.8,19.7,596.5,732.81,573.02
2018,7,2,16,0,573.0,190.0,3.8,19.1,557.0,688.49,543.21
2018,7,2,16,15,559.5,178.5,3.75,18.8,514.0,644.21,511.92
2018,7,2,16,30,546.0,167.0,3.7,18.5,471.0,599.26,479.48
2018,7,2,16,45,529.0,155.5,3.7,18.15,427.5,551.44,444.27
2018,7,2,17,0,512.0,144.0,3.7,17.8,384.0,503.72,408.22
2018,7,2,17,15,482.5,132.0,3.7,17.4,337.5,448.23,365.04
2018,7,2,17,30,453.0,120.0,3.7,17.0,291.0,394.55,322.07
2018,7,2,17,45,419.5,106.5,3.7,16.6,246.5,339.3,276.58
2018,7,2,18,0,386.0,93.0,3.7,16.2,202.0,286.83,232.07
2018,7,2,18,15,332.0,79.0,3.65,15.9,159.5,228.74,181.95
2018,7,2,18,30,278.0,65.0,3.6,15.6,117.0,176.23,135.92
2018,7,2,18,45,214.5,49.5,3.55,15.3,82.5,125.19,91.44
2018,7,2,19,0,151.0,34.0,3.5,15.0,48.0,81.38,51.42
2018,7,2,19,15,87.5,20.0,3.45,14.85,27.0,38.32,0.0
2018,7,2,19,30,24.0,6.0,3.4,14.7,6.0,8.61,0.0
2018,7,2,19,45,12.0,3.0,3.4,14.5,3.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,3,4,45,17.0,4.5,3.0,13.7,5.0,0.0,0.0
2018,7,3,5,0,34.0,9.0,3.0,13.9,10.0,8.58,0.0
2018,7,3,5,15,120.5,25.5,2.95,14.25,36.5,20.34,0.0
2018,7,3,5,30,207.0,42.0,2.9,14.6,63.0,33.02,21.62
2018,7,3,5,45,267.5,53.5,2.85,14.9,96.0,41.09,30.13
2018,7,3,6,0,328.0,65.0,2.8,15.2,129.0,48.82,37.49
2018,7,3,6,15,316.5,81.0,2.7,15.55,157.5,59.5,47.2
2018,7,3,6,30,305.0,97.0,2.6,15.9,186.0,69.6,56.19
2018,7,3,6,45,342.0,111.5,2.55,16.25,229.0,78.17,63.64
2018,7,3,7,0,379.0,126.0,2.5,16.6,272.0,96.92,69.82
2018,7,3,7,15,389.5,144.0,2.45,16.95,312.5,136.43,93.3
2018,7,3,7,30,400.0,162.0,2.4,17.3,353.0,177.52,123.76
2018,7,3,7,45,407.5,181.0,2.35,17.65,393.5,220.28,158.5
2018,7,3,8,0,415.0,200.0,2.3,18.0,434.0,264.08,195.1
2018,7,3,8,15,424.0,217.0,2.35,18.35,474.0,307.67,231.59
2018,7,3,8,30,433.0,234.0,2.4,18.7,514.0,352.22,268.38
2018,7,3,8,45,457.5,242.0,2.4,19.05,556.0,396.69,304.24
2018,7,3,9,0,482.0,250.0,2.4,19.4,598.0,443.34,341.09
2018,7,3,9,15,501.5,259.5,2.45,19.7,639.0,490.61,377.8
2018,7,3,9,30,521.0,269.0,2.5,20.0,680.0,539.17,414.68
2018,7,3,9,45,526.5,283.5,2.55,20.25,714.0,584.42,448.24
2018,7,3,10,0,532.0,298.0,2.6,20.5,748.0,629.34,480.84
2018,7,3,10,15,533.0,312.0,2.7,20.75,775.5,670.14,510.03
2018,7,3,10,30,534.0,326.0,2.8,21.0,803.0,709.96,538.04
2018,7,3,10,45,531.5,338.5,2.85,21.2,823.0,744.56,561.82
2018,7,3,11,0,529.0,351.0,2.9,21.4,843.0,777.7,584.28
2018,7,3,11,15,526.5,360.5,2.95,21.5,856.5,806.54,603.83
2018,7,3,11,30,524.0,370.0,3.0,21.6,870.0,833.74,622.11
2018,7,3,11,45,508.0,381.0,3.05,21.7,868.5,848.2,631.33
2018,7,3,12,0,492.0,392.0,3.1,21.8,867.0,860.24,638.98
2018,7,3,12,15,485.0,394.5,3.15,21.85,862.5,870.42,645.87
2018,7,3,12,30,478.0,397.0,3.2,21.9,858.0,878.4,651.32
2018,7,3,12,45,486.5,387.5,3.25,21.95,853.5,887.76,658.38
2018,7,3,13,0,495.0,378.0,3.3,22.0,849.0,894.94,664.02
2018,7,3,13,15,513.5,359.5,3.35,21.95,841.5,900.86,669.59
2018,7,3,13,30,532.0,341.0,3.4,21.9,834.0,904.24,673.54
2018,7,3,13,45,589.0,298.5,3.45,21.85,832.5,920.08,687.39
2018,7,3,14,0,646.0,256.0,3.5,21.8,831.0,932.74,699.06
2018,7,3,14,15,744.0,197.0,3.5,21.7,839.0,963.02,721.04
2018,7,3,14,30,842.0,138.0,3.5,21.6,847.0,981.18,734.31
2018,7,3,14,45,832.5,136.0,3.5,21.45,813.0,956.26,718.9
2018,7,3,15,0,823.0,134.0,3.5,21.3,779.0,928.6,701.94
2018,7,3,15,15,810.5,131.5,3.5,21.3,739.5,895.08,680.48
2018,7,3,15,30,798.0,129.0,3.5,21.3,700.0,859.33,657.38
2018,7,3,15,45,782.5,125.5,3.5,20.85,656.5,817.93,631.19
2018,7,3,16,0,767.0,122.0,3.5,20.4,613.0,774.93,603.5
2018,7,3,16,15,747.0,118.0,3.5,20.15,566.0,729.44,573.08
2018,7,3,16,30,727.0,114.0,3.5,19.9,519.0,680.33,539.48
2018,7,3,16,45,700.5,109.5,3.5,19.6,470.0,625.71,499.9
2018,7,3,17,0,674.0,105.0,3.5,19.3,421.0,571.55,459.39
2018,7,3,17,15,638.0,99.5,3.55,18.85,371.0,511.3,413.26
2018,7,3,17,30,602.0,94.0,3.6,18.4,321.0,453.06,367.2
2018,7,3,17,45,553.5,87.0,3.6,18.0,272.0,389.21,315.02
2018,7,3,18,0,505.0,80.0,3.6,17.6,223.0,329.31,264.5
2018,7,3,18,15,437.5,71.0,3.55,17.2,177.0,261.89,206.8
2018,7,3,18,30,370.0,62.0,3.5,16.8,131.0,204.53,156.59
2018,7,3,18,45,278.5,49.5,3.45,16.4,93.0,143.68,104.23
2018,7,3,19,0,187.0,37.0,3.4,16.0,55.0,93.32,58.91
2018,7,3,19,15,108.0,22.5,3.4,15.7,31.5,46.71,0.0
2018,7,3,19,30,29.0,8.0,3.4,15.4,8.0,11.12,0.0
2018,7,3,19,45,14.5,4.0,3.35,15.15,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,4,4,45,23.0,4.5,2.85,13.6,5.0,0.0,0.0
2018,7,4,5,0,46.0,9.0,3.0,13.8,10.0,8.58,0.0
2018,7,4,5,15,149.5,23.5,3.05,14.1,37.0,18.71,0.0
2018,7,4,5,30,253.0,38.0,3.1,14.4,64.0,29.8,18.87
2018,7,4,5,45,308.0,48.0,3.15,14.7,96.5,36.78,26.39
2018,7,4,6,0,363.0,58.0,3.2,15.0,129.0,43.47,32.79
2018,7,4,6,15,317.0,77.5,3.2,15.3,152.5,56.87,44.92
2018,7,4,6,30,271.0,97.0,3.2,15.6,176.0,74.43,60.53
2018,7,4,6,45,185.5,115.5,3.15,15.85,174.0,86.57,71.13
2018,7,4,7,0,100.0,134.0,3.1,16.1,172.0,108.57,84.38
2018,7,4,7,15,63.0,153.5,3.1,16.4,178.5,134.4,104.55
2018,7,4,7,30,26.0,173.0,3.1,16.7,185.0,150.56,118.58
2018,7,4,7,45,24.5,188.0,3.1,17.0,200.5,171.61,135.29
2018,7,4,8,0,23.0,203.0,3.1,17.3,216.0,186.96,147.27
2018,7,4,8,15,37.5,229.0,3.15,17.6,252.5,210.93,165.65
2018,7,4,8,30,52.0,255.0,3.2,17.9,289.0,242.06,189.71
2018,7,4,8,45,96.0,289.5,3.25,18.2,357.0,294.46,230.08
2018,7,4,9,0,140.0,324.0,3.3,18.5,425.0,348.61,271.61
2018,7,4,9,15,157.5,345.5,3.3,18.75,465.0,386.97,300.77
2018,7,4,9,30,175.0,367.0,3.3,19.0,505.0,427.18,331.05
2018,7,4,9,45,208.0,379.5,3.35,19.3,550.5,471.11,364.05
2018,7,4,10,0,241.0,392.0,3.4,19.6,596.0,516.58,397.88
2018,7,4,10,15,305.5,388.5,3.45,19.8,655.5,574.95,441.68
2018,7,4,10,30,370.0,385.0,3.5,20.0,715.0,637.85,488.2
2018,7,4,10,45,379.5,390.0,3.5,20.2,735.5,668.78,509.94
2018,7,4,11,0,389.0,395.0,3.5,20.4,756.0,699.4,531.4
2018,7,4,11,15,401.0,397.0,3.55,20.5,774.5,731.48,554.12
2018,7,4,11,30,413.0,399.0,3.6,20.6,793.0,761.35,575.15
2018,7,4,11,45,424.0,400.0,3.6,20.7,807.0,788.65,594.06
2018,7,4,12,0,435.0,401.0,3.6,20.8,821.0,814.96,612.17
2018,7,4,12,15,440.5,400.0,3.6,20.85,825.0,832.83,624.45
2018,7,4,12,30,446.0,399.0,3.6,20.9,829.0,849.03,635.63
2018,7,4,12,45,448.0,394.5,3.6,20.95,823.5,856.5,640.88
2018,7,4,13,0,450.0,390.0,3.6,21.0,818.0,861.9,644.82
2018,7,4,13,15,463.5,378.0,3.55,21.0,813.0,869.25,650.47
2018,7,4,13,30,477.0,366.0,3.5,21.0,808.0,874.36,654.63
2018,7,4,13,45,568.5,308.5,3.45,21.0,823.0,908.69,681.54
2018,7,4,14,0,660.0,251.0,3.4,21.0,838.0,941.82,707.19
2018,7,4,14,15,787.5,174.5,3.4,20.9,853.0,976.71,731.74
2018,7,4,14,30,915.0,98.0,3.4,20.8,868.0,1001.51,749.42
2018,7,4,14,45,907.5,96.0,3.35,20.75,833.5,977.15,733.76
2018,7,4,15,0,900.0,94.0,3.3,20.7,799.0,949.78,716.5
2018,7,4,15,15,889.5,92.5,3.3,20.7,759.5,917.38,696.0
2018,7,4,15,30,879.0,91.0,3.3,20.7,720.0,882.47,673.67
2018,7,4,15,45,867.0,88.5,3.3,20.35,676.5,842.87,648.77
2018,7,4,16,0,855.0,86.0,3.3,20.0,633.0,801.28,622.14
2018,7,4,16,15,838.5,83.5,3.35,19.75,586.0,754.44,591.32
2018,7,4,16,30,822.0,81.0,3.4,19.5,539.0,711.23,562.59
2018,7,4,16,45,799.0,78.0,3.4,19.25,489.0,656.9,524.79
2018,7,4,17,0,776.0,75.0,3.4,19.0,439.0,602.52,484.67
2018,7,4,17,15,744.5,72.0,3.4,18.6,388.0,543.26,439.18
2018,7,4,17,30,713.0,69.0,3.4,18.2,337.0,485.37,393.21
2018,7,4,17,45,654.5,66.0,3.45,17.85,284.0,417.05,337.35
2018,7,4,18,0,596.0,63.0,3.5,17.5,231.0,352.27,282.64
2018,7,4,18,15,548.0,55.5,3.4,17.05,186.5,291.86,229.91
2018,7,4,18,30,500.0,48.0,3.3,16.6,142.0,236.03,179.75
2018,7,4,18,45,404.0,40.0,3.25,16.2,101.5,170.76,122.71
2018,7,4,19,0,308.0,32.0,3.2,15.8,61.0,115.98,71.88
2018,7,4,19,15,185.0,20.5,3.1,15.55,35.0,58.13,0.0
2018,7,4,19,30,62.0,9.0,3.0,15.3,9.0,16.07,0.0
2018,7,4,19,45,31.0,4.5,2.95,15.05,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,5,4,45,39.5,5.0,1.7,12.65,5.5,0.0,0.0
2018,7,5,5,0,79.0,10.0,1.8,12.9,11.0,9.53,0.0
2018,7,5,5,15,218.0,20.5,1.9,13.35,39.0,16.89,0.0
2018,7,5,5,30,357.0,31.0,2.0,13.8,67.0,24.81,14.74
2018,7,5,5,45,325.5,35.0,2.1,14.25,81.5,26.22,17.24
2018,7,5,6,0,294.0,39.0,2.2,14.7,96.0,27.7,18.92
2018,7,5,6,15,147.0,54.5,2.2,15.1,83.0,43.55,33.18
2018,7,5,6,30,0.0,70.0,2.2,15.5,70.0,64.12,51.46
2018,7,5,6,45,9.0,96.0,2.2,15.9,99.5,86.11,70.7
2018,7,5,7,0,18.0,122.0,2.2,16.3,129.0,108.26,85.32
2018,7,5,7,15,48.5,156.5,2.1,16.7,178.5,135.21,105.55
2018,7,5,7,30,79.0,191.0,2.0,17.1,228.0,170.76,132.3
2018,7,5,7,45,147.0,211.0,1.9,17.5,290.0,202.02,154.16
2018,7,5,8,0,215.0,231.0,1.8,17.9,352.0,246.74,187.56
2018,7,5,8,15,317.5,233.5,1.7,18.3,429.5,291.32,220.68
2018,7,5,8,30,420.0,236.0,1.6,18.7,507.0,348.24,264.26
2018,7,5,8,45,449.0,242.5,1.5,19.15,550.0,392.68,299.22
2018,7,5,9,0,478.0,249.0,1.4,19.6,593.0,439.77,335.42
2018,7,5,9,15,491.0,260.5,1.4,20.0,631.0,485.13,369.81
2018,7,5,9,30,504.0,272.0,1.4,20.4,669.0,531.19,403.78
2018,7,5,9,45,508.0,286.5,1.35,20.85,701.5,574.77,434.58
2018,7,5,10,0,512.0,301.0,1.3,21.3,734.0,617.91,464.16
2018,7,5,10,15,507.0,317.5,1.35,21.7,758.0,655.86,490.04
2018,7,5,10,30,502.0,334.0,1.4,22.1,782.0,692.42,514.46
2018,7,5,10,45,487.5,350.5,1.45,22.5,794.0,719.99,532.21
2018,7,5,11,0,473.0,367.0,1.5,22.9,806.0,745.41,548.28
2018,7,5,11,15,469.5,377.0,1.6,23.2,818.5,772.23,566.07
2018,7,5,11,30,466.0,387.0,1.7,23.5,831.0,797.53,582.68
2018,7,5,11,45,465.5,391.5,1.8,23.75,838.0,818.83,596.83
2018,7,5,12,0,465.0,396.0,1.9,24.0,845.0,838.51,609.89
2018,7,5,12,15,465.0,396.5,2.05,24.2,845.0,853.08,620.25
2018,7,5,12,30,465.0,397.0,2.2,24.4,845.0,865.73,629.38
2018,7,5,12,45,471.5,389.5,2.35,24.55,841.0,874.97,636.73
2018,7,5,13,0,478.0,382.0,2.5,24.7,837.0,882.08,642.73
2018,7,5,13,15,492.5,369.0,2.6,24.7,831.5,889.52,649.3
2018,7,5,13,30,507.0,356.0,2.7,24.7,826.0,894.59,654.37
2018,7,5,13,45,585.5,301.5,2.8,24.7,832.0,918.67,674.42
2018,7,5,14,0,664.0,247.0,2.9,24.7,838.0,941.93,693.67
2018,7,5,14,15,790.0,169.0,2.9,24.65,850.0,973.72,715.42
2018,7,5,14,30,916.0,91.0,2.9,24.6,862.0,995.15,730.34
2018,7,5,14,45,910.0,88.5,2.95,24.55,828.0,971.62,716.37
2018,7,5,15,0,904.0,86.0,3.0,24.5,794.0,944.99,700.7
2018,7,5,15,15,893.5,85.0,3.0,24.5,755.0,913.0,680.87
2018,7,5,15,30,883.0,84.0,3.0,24.5,716.0,878.5,659.26
2018,7,5,15,45,871.5,81.5,3.0,24.3,672.5,839.16,634.65
2018,7,5,16,0,860.0,79.0,3.0,24.1,629.0,797.78,608.36
2018,7,5,16,15,844.0,76.5,2.95,23.8,582.0,751.1,577.9
2018,7,5,16,30,828.0,74.0,2.9,23.5,535.0,703.23,546.11
2018,7,5,16,45,806.0,71.5,2.9,23.25,485.5,650.24,510.1
2018,7,5,17,0,784.0,69.0,2.9,23.0,436.0,601.13,474.98
2018,7,5,17,15,753.5,65.5,2.85,22.55,385.0,541.55,430.14
2018,7,5,17,30,723.0,62.0,2.8,22.1,334.0,483.28,384.78
2018,7,5,17,45,586.5,65.0,2.8,21.7,264.5,381.85,304.17
2018,7,5,18,0,450.0,68.0,2.8,21.3,195.0,292.1,231.14
2018,7,5,18,15,250.0,57.5,2.75,20.65,125.5,172.06,133.66
2018,7,5,18,30,50.0,47.0,2.7,20.0,56.0,67.12,48.94
2018,7,5,18,45,43.5,36.0,2.7,19.4,42.0,51.22,34.93
2018,7,5,19,0,37.0,25.0,2.7,18.8,28.0,36.05,20.2
2018,7,5,19,15,18.5,14.5,2.8,18.5,16.0,18.38,0.0
2018,7,5,19,30,0.0,4.0,2.9,18.2,4.0,3.81,0.0
2018,7,5,19,45,0.0,2.0,3.0,17.9,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.1,17.05,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.95,16.25,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.85,16.1,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,6,4,45,0.0,2.0,2.4,16.45,2.0,0.0,0.0
2018,7,6,5,0,0.0,4.0,2.4,16.5,4.0,3.81,0.0
2018,7,6,5,15,3.5,13.5,2.45,16.7,14.0,12.53,0.0
2018,7,6,5,30,7.0,23.0,2.5,16.9,24.0,21.34,11.59
2018,7,6,5,45,12.5,36.0,2.5,17.05,38.0,32.8,22.65
2018,7,6,6,0,18.0,49.0,2.5,17.2,52.0,44.1,33.02
2018,7,6,6,15,46.0,70.5,2.55,17.4,82.5,61.74,48.79
2018,7,6,6,30,74.0,92.0,2.6,17.6,113.0,75.04,60.56
2018,7,6,6,45,79.5,116.0,2.65,17.8,142.5,92.32,75.58
2018,7,6,7,0,85.0,140.0,2.7,18.0,172.0,117.54,91.52
2018,7,6,7,15,51.5,124.5,2.7,18.25,145.0,111.87,85.73
2018,7,6,7,30,18.0,109.0,2.7,18.5,118.0,99.6,76.45
2018,7,6,7,45,39.5,151.0,2.7,18.8,172.5,140.17,108.38
2018,7,6,8,0,61.0,193.0,2.7,19.1,227.0,183.34,142.1
2018,7,6,8,15,51.5,209.0,2.65,19.4,239.5,199.1,154.68
2018,7,6,8,30,42.0,225.0,2.6,19.7,252.0,213.87,166.24
2018,7,6,8,45,31.0,235.0,2.55,20.05,255.5,222.05,172.32
2018,7,6,9,0,20.0,245.0,2.5,20.4,259.0,232.45,179.92
2018,7,6,9,15,15.5,227.0,2.55,20.85,238.5,216.29,166.79
2018,7,6,9,30,11.0,209.0,2.6,21.3,218.0,199.06,152.89
2018,7,6,9,45,8.5,197.0,2.65,21.8,204.0,187.65,143.54
2018,7,6,10,0,6.0,185.0,2.7,22.3,190.0,175.78,133.83
2018,7,6,10,15,49.0,210.5,2.75,22.75,254.0,230.53,176.88
2018,7,6,10,30,92.0,236.0,2.8,23.2,318.0,291.12,223.64
2018,7,6,10,45,167.0,340.0,2.9,23.65,493.0,452.56,344.33
2018,7,6,11,0,242.0,444.0,3.0,24.1,668.0,622.38,465.44
2018,7,6,11,15,281.5,441.0,3.1,24.4,706.0,666.8,496.3
2018,7,6,11,30,321.0,438.0,3.2,24.7,744.0,712.68,528.64
2018,7,6,11,45,347.5,432.5,3.35,24.95,766.0,745.2,551.6
2018,7,6,12,0,374.0,427.0,3.5,25.2,788.0,777.59,574.45
2018,7,6,12,15,398.0,417.5,3.65,25.3,801.5,803.16,592.96
2018,7,6,12,30,422.0,408.0,3.8,25.4,815.0,834.33,615.16
2018,7,6,12,45,442.0,397.5,3.95,25.55,820.5,853.63,629.22
2018,7,6,13,0,462.0,387.0,4.1,25.7,826.0,871.13,642.17
2018,7,6,13,15,466.0,376.5,4.2,25.65,813.5,870.52,642.9
2018,7,6,13,30,470.0,366.0,4.3,25.6,801.0,867.62,642.25
2018,7,6,13,45,518.0,325.0,4.4,25.55,794.0,875.4,650.65
2018,7,6,14,0,566.0,284.0,4.5,25.5,787.0,879.47,656.5
2018,7,6,14,15,713.0,195.5,4.6,25.35,808.5,931.56,696.41
2018,7,6,14,30,860.0,107.0,4.7,25.2,830.0,958.25,716.37
2018,7,6,14,45,868.5,96.5,4.8,25.05,801.0,941.03,706.76
2018,7,6,15,0,877.0,86.0,4.9,24.9,772.0,920.07,694.85
2018,7,6,15,15,792.5,116.5,4.9,24.9,712.5,863.16,656.74
2018,7,6,15,30,708.0,147.0,4.9,24.9,653.0,804.38,616.99
2018,7,6,15,45,643.5,160.0,4.95,24.4,598.0,742.2,575.54
2018,7,6,16,0,579.0,173.0,5.0,23.9,543.0,681.39,532.9
2018,7,6,16,15,629.0,142.5,5.0,23.55,516.5,665.85,524.67
2018,7,6,16,30,679.0,112.0,5.0,23.2,490.0,643.6,510.84
2018,7,6,16,45,713.5,92.0,4.95,22.9,456.0,613.88,490.12
2018,7,6,17,0,748.0,72.0,4.9,22.6,422.0,581.47,466.5
2018,7,6,17,15,718.0,68.0,4.75,22.2,372.5,523.28,421.11
2018,7,6,17,30,688.0,64.0,4.6,21.8,323.0,466.41,375.53
2018,7,6,17,45,630.5,62.0,4.5,21.45,272.0,400.81,321.61
2018,7,6,18,0,573.0,60.0,4.4,21.1,221.0,338.94,269.3
2018,7,6,18,15,528.0,52.5,4.25,20.7,178.0,280.95,218.84
2018,7,6,18,30,483.0,45.0,4.1,20.3,135.0,227.27,170.88
2018,7,6,18,45,391.5,37.5,3.95,19.95,96.5,164.83,116.66
2018,7,6,19,0,300.0,30.0,3.8,19.6,58.0,112.48,68.1
2018,7,6,19,15,181.0,19.5,3.75,19.4,33.5,56.49,0.0
2018,7,6,19,30,62.0,9.0,3.7,19.2,9.0,16.09,0.0
2018,7,6,19,45,31.0,4.5,3.65,18.95,4.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.6,18.7,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.55,18.55,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.5,18.4,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.5,18.25,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.5,18.1,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.4,17.75,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,3.35,17.05,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,3.3,16.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,7,4,45,41.0,4.5,3.55,15.2,5.0,0.0,0.0
2018,7,7,5,0,82.0,9.0,3.7,15.3,10.0,8.58,0.0
2018,7,7,5,15,224.5,20.0,3.75,15.65,38.0,16.57,0.0
2018,7,7,5,30,367.0,31.0,3.8,16.0,66.0,25.01,14.47
2018,7,7,5,45,403.0,39.5,3.85,16.35,99.0,30.51,20.71
2018,7,7,6,0,439.0,48.0,3.9,16.7,132.0,35.72,25.73
2018,7,7,6,15,386.0,70.0,3.9,17.15,159.5,51.46,39.8
2018,7,7,6,30,333.0,92.0,3.9,17.6,187.0,66.17,52.81
2018,7,7,6,45,373.5,105.0,3.95,18.1,231.0,73.79,59.36
2018,7,7,7,0,414.0,118.0,4.0,18.6,275.0,89.72,64.1
2018,7,7,7,15,423.5,135.5,4.0,19.05,316.0,130.67,87.13
2018,7,7,7,30,433.0,153.0,4.0,19.5,357.0,173.1,118.06
2018,7,7,7,45,439.5,170.5,4.05,20.0,397.5,216.32,153.06
2018,7,7,8,0,446.0,188.0,4.1,20.5,438.0,260.45,190.09
2018,7,7,8,15,467.5,199.0,4.15,20.9,481.0,304.73,227.13
2018,7,7,8,30,489.0,210.0,4.2,21.3,524.0,351.22,265.71
2018,7,7,8,45,509.0,219.5,4.25,21.65,566.5,397.88,303.94
2018,7,7,9,0,529.0,229.0,4.3,22.0,609.0,446.21,342.75
2018,7,7,9,15,539.0,242.5,4.3,22.3,648.0,494.2,380.38
2018,7,7,9,30,549.0,256.0,4.3,22.6,687.0,542.55,417.37
2018,7,7,9,45,520.5,281.0,4.35,22.9,704.0,577.12,442.99
2018,7,7,10,0,492.0,306.0,4.4,23.2,721.0,608.33,465.47
2018,7,7,10,15,491.5,320.0,4.45,23.35,746.0,646.51,493.22
2018,7,7,10,30,491.0,334.0,4.5,23.5,771.0,683.68,519.77
2018,7,7,10,45,487.5,345.5,4.5,23.7,788.5,715.13,541.55
2018,7,7,11,0,484.0,357.0,4.5,23.9,806.0,745.16,562.03
2018,7,7,11,15,461.0,373.0,4.55,24.0,806.0,761.02,572.39
2018,7,7,11,30,438.0,389.0,4.6,24.1,806.0,774.25,580.87
2018,7,7,11,45,440.0,393.5,4.6,24.2,815.0,797.19,596.54
2018,7,7,12,0,442.0,398.0,4.6,24.3,824.0,818.72,611.08
2018,7,7,12,15,443.5,398.5,4.7,24.35,826.0,834.36,622.33
2018,7,7,12,30,445.0,399.0,4.8,24.4,828.0,848.21,632.41
2018,7,7,12,45,391.0,414.5,4.85,24.4,789.0,812.65,606.87
2018,7,7,13,0,337.0,430.0,4.9,24.4,750.0,781.44,584.23
2018,7,7,13,15,343.5,415.5,5.0,24.4,737.5,778.21,583.41
2018,7,7,13,30,350.0,401.0,5.1,24.4,725.0,773.18,581.23
2018,7,7,13,45,456.0,350.0,5.2,24.35,761.5,838.96,631.8
2018,7,7,14,0,562.0,299.0,5.3,24.3,798.0,891.39,672.66
2018,7,7,14,15,465.5,319.5,5.4,24.1,724.0,813.6,617.18
2018,7,7,14,30,369.0,340.0,5.5,23.9,650.0,724.75,553.46
2018,7,7,14,45,445.5,299.0,5.6,23.75,658.0,761.36,584.02
2018,7,7,15,0,522.0,258.0,5.7,23.6,666.0,781.2,602.28
2018,7,7,15,15,667.0,185.0,5.7,23.6,679.0,828.17,640.28
2018,7,7,15,30,812.0,112.0,5.7,23.6,692.0,854.29,660.24
2018,7,7,15,45,829.0,96.5,5.8,23.05,656.5,820.53,639.22
2018,7,7,16,0,846.0,81.0,5.9,22.5,621.0,789.33,620.05
2018,7,7,16,15,830.5,78.0,5.9,22.15,574.5,742.99,588.46
2018,7,7,16,30,815.0,75.0,5.9,21.8,528.0,695.45,555.51
2018,7,7,16,45,777.5,75.5,5.9,21.5,475.0,640.05,515.85
2018,7,7,17,0,740.0,76.0,5.9,21.2,422.0,581.19,471.12
2018,7,7,17,15,722.0,70.0,5.85,20.75,375.0,528.31,429.74
2018,7,7,17,30,704.0,64.0,5.8,20.3,328.0,475.59,387.09
2018,7,7,17,45,672.5,59.0,5.7,19.85,281.0,417.62,338.62
2018,7,7,18,0,641.0,54.0,5.6,19.4,234.0,361.73,290.24
2018,7,7,18,15,582.0,49.0,5.45,18.95,187.5,298.64,234.77
2018,7,7,18,30,523.0,44.0,5.3,18.5,141.0,240.06,182.08
2018,7,7,18,45,431.0,37.0,5.15,18.05,101.0,175.79,125.41
2018,7,7,19,0,339.0,30.0,5.0,17.6,61.0,121.59,73.93
2018,7,7,19,15,205.5,19.5,4.95,17.35,35.0,60.74,0.0
2018,7,7,19,30,72.0,9.0,4.9,17.1,9.0,17.32,0.0
2018,7,7,19,45,36.0,4.5,4.8,16.85,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.7,16.6,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.6,16.45,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,4.4,16.15,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.25,15.9,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,8,4,45,38.5,4.5,3.7,13.95,5.0,0.0,0.0
2018,7,8,5,0,77.0,9.0,3.8,14.1,10.0,8.58,0.0
2018,7,8,5,15,214.0,20.0,3.9,14.45,37.0,16.66,0.0
2018,7,8,5,30,351.0,31.0,4.0,14.8,64.0,25.09,14.47
2018,7,8,5,45,441.5,38.0,4.05,15.15,104.5,29.27,19.73
2018,7,8,6,0,532.0,45.0,4.1,15.5,145.0,33.35,23.77
2018,7,8,6,15,478.5,61.5,4.15,16.0,172.0,45.0,34.28
2018,7,8,6,30,425.0,78.0,4.2,16.5,199.0,56.04,44.11
2018,7,8,6,45,399.5,101.0,4.2,16.95,232.0,71.01,57.21
2018,7,8,7,0,374.0,124.0,4.2,17.4,265.0,92.75,67.83
2018,7,8,7,15,387.0,141.5,4.2,17.85,306.0,131.81,89.98
2018,7,8,7,30,400.0,159.0,4.2,18.3,347.0,172.73,119.79
2018,7,8,7,45,405.5,178.0,4.2,18.75,387.0,215.14,154.23
2018,7,8,8,0,411.0,197.0,4.2,19.2,427.0,258.38,190.53
2018,7,8,8,15,416.0,215.5,4.2,19.6,465.5,301.78,227.14
2018,7,8,8,30,421.0,234.0,4.2,20.0,504.0,345.73,263.71
2018,7,8,8,45,430.5,249.0,4.2,20.4,541.5,389.11,299.09
2018,7,8,9,0,440.0,264.0,4.2,20.8,579.0,433.22,334.26
2018,7,8,9,15,459.0,272.0,4.25,21.15,617.0,477.0,368.6
2018,7,8,9,30,478.0,280.0,4.3,21.5,655.0,522.08,403.25
2018,7,8,9,45,487.5,293.0,4.3,21.85,690.0,566.68,436.62
2018,7,8,10,0,497.0,306.0,4.3,22.2,725.0,611.41,469.36
2018,7,8,10,15,491.0,322.0,4.3,22.45,747.5,647.69,495.29
2018,7,8,10,30,485.0,338.0,4.3,22.7,770.0,682.54,519.71
2018,7,8,10,45,462.0,355.5,4.3,22.95,775.0,703.77,533.73
2018,7,8,11,0,439.0,373.0,4.3,23.2,780.0,722.29,545.63
2018,7,8,11,15,436.5,381.5,4.35,23.3,791.5,747.63,563.19
2018,7,8,11,30,434.0,390.0,4.4,23.4,803.0,771.58,579.61
2018,7,8,11,45,439.0,394.0,4.45,23.5,814.5,796.74,597.05
2018,7,8,12,0,444.0,398.0,4.5,23.6,826.0,820.63,613.58
2018,7,8,12,15,446.5,398.0,4.55,23.65,828.0,836.82,624.95
2018,7,8,12,30,449.0,398.0,4.6,23.7,830.0,851.23,635.16
2018,7,8,12,45,462.5,391.0,4.65,23.7,833.0,867.79,647.42
2018,7,8,13,0,476.0,384.0,4.7,23.7,836.0,882.41,658.39
2018,7,8,13,15,489.5,371.5,4.75,23.7,830.0,889.43,664.38
2018,7,8,13,30,503.0,359.0,4.8,23.7,824.0,894.11,668.89
2018,7,8,13,45,581.5,304.0,4.9,23.65,829.5,917.84,689.48
2018,7,8,14,0,660.0,249.0,5.0,23.6,835.0,940.68,709.35
2018,7,8,14,15,787.0,170.0,5.0,23.5,847.0,972.57,732.31
2018,7,8,14,30,914.0,91.0,5.0,23.4,859.0,994.05,748.12
2018,7,8,14,45,905.5,89.5,5.05,23.25,824.5,969.32,733.01
2018,7,8,15,0,897.0,88.0,5.1,23.1,790.0,941.62,716.09
2018,7,8,15,15,887.0,87.0,5.1,23.1,751.0,910.32,695.81
2018,7,8,15,30,877.0,86.0,5.1,23.1,712.0,876.49,673.67
2018,7,8,15,45,864.5,83.5,5.2,22.65,668.5,836.51,648.72
2018,7,8,16,0,852.0,81.0,5.3,22.2,625.0,794.57,621.91
2018,7,8,16,15,835.5,78.5,5.3,21.9,578.0,747.8,590.23
2018,7,8,16,30,819.0,76.0,5.3,21.6,531.0,699.88,557.2
2018,7,8,16,45,798.0,73.0,5.3,21.25,482.0,651.75,523.5
2018,7,8,17,0,777.0,70.0,5.3,20.9,433.0,598.7,484.1
2018,7,8,17,15,748.5,67.0,5.3,20.45,383.5,541.18,439.34
2018,7,8,17,30,720.0,64.0,5.3,20.0,334.0,484.75,393.97
2018,7,8,17,45,679.5,60.0,5.25,19.5,284.5,422.52,342.38
2018,7,8,18,0,639.0,56.0,5.2,19.0,235.0,363.23,291.5
2018,7,8,18,15,579.0,50.5,5.15,18.55,188.0,299.37,235.54
2018,7,8,18,30,519.0,45.0,5.1,18.1,141.0,239.96,182.25
2018,7,8,18,45,426.0,38.0,5.0,17.6,101.0,175.54,125.48
2018,7,8,19,0,333.0,31.0,4.9,17.1,61.0,121.21,73.63
2018,7,8,19,15,202.0,20.0,4.8,16.8,35.0,60.49,0.0
2018,7,8,19,30,71.0,9.0,4.7,16.5,9.0,17.21,0.0
2018,7,8,19,45,35.5,4.5,4.65,16.2,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.55,15.8,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.45,15.55,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,9,4,45,37.0,4.0,3.8,13.9,4.5,0.0,0.0
2018,7,9,5,0,74.0,8.0,3.9,14.1,9.0,7.63,0.0
2018,7,9,5,15,208.0,19.0,3.95,14.45,35.5,15.74,0.0
2018,7,9,5,30,342.0,30.0,4.0,14.8,62.0,24.21,13.6
2018,7,9,5,45,434.5,37.0,4.1,15.15,102.5,28.44,18.98
2018,7,9,6,0,527.0,44.0,4.2,15.5,143.0,32.56,23.06
2018,7,9,6,15,469.0,61.5,4.15,16.0,169.0,45.08,34.35
2018,7,9,6,30,411.0,79.0,4.1,16.5,195.0,56.8,44.78
2018,7,9,6,45,397.5,100.0,4.1,17.0,230.5,70.35,56.62
2018,7,9,7,0,384.0,121.0,4.1,17.5,266.0,90.21,65.92
2018,7,9,7,15,399.0,138.0,4.05,18.05,307.5,129.57,87.74
2018,7,9,7,30,414.0,155.0,4.0,18.6,349.0,171.02,117.64
2018,7,9,7,45,416.5,175.0,3.9,19.15,388.5,214.41,152.86
2018,7,9,8,0,419.0,195.0,3.8,19.7,428.0,258.31,189.66
2018,7,9,8,15,434.5,209.5,3.7,20.25,470.0,302.15,226.12
2018,7,9,8,30,450.0,224.0,3.6,20.8,512.0,347.63,263.47
2018,7,9,8,45,458.5,237.5,3.5,21.35,548.5,390.86,298.47
2018,7,9,9,0,467.0,251.0,3.4,21.9,585.0,434.67,332.98
2018,7,9,9,15,473.0,265.0,3.35,22.4,619.5,478.04,366.34
2018,7,9,9,30,479.0,279.0,3.3,22.9,654.0,521.47,398.82
2018,7,9,9,45,486.5,292.5,3.3,23.4,688.0,565.34,430.89
2018,7,9,10,0,494.0,306.0,3.3,23.9,722.0,609.14,462.14
2018,7,9,10,15,495.5,320.5,3.3,24.3,749.5,649.36,490.23
2018,7,9,10,30,497.0,335.0,3.3,24.7,777.0,688.74,517.15
2018,7,9,10,45,485.0,351.0,3.3,25.1,791.0,717.83,536.18
2018,7,9,11,0,473.0,367.0,3.3,25.5,805.0,744.95,553.55
2018,7,9,11,15,462.5,378.5,3.45,25.75,812.0,767.25,568.48
2018,7,9,11,30,452.0,390.0,3.6,26.0,819.0,787.63,581.99
2018,7,9,11,45,451.0,394.0,3.7,26.25,825.0,807.79,595.4
2018,7,9,12,0,450.0,398.0,3.8,26.5,831.0,826.32,607.66
2018,7,9,12,15,454.0,397.0,3.95,26.5,834.0,843.15,619.79
2018,7,9,12,30,458.0,396.0,4.1,26.5,837.0,858.2,630.76
2018,7,9,12,45,461.0,391.0,4.25,26.55,832.0,866.42,637.14
2018,7,9,13,0,464.0,386.0,4.4,26.6,827.0,872.53,642.18
2018,7,9,13,15,478.0,373.0,4.55,26.5,821.0,879.54,648.74
2018,7,9,13,30,492.0,360.0,4.7,26.4,815.0,884.23,654.16
2018,7,9,13,45,571.0,306.0,4.8,26.35,822.0,909.58,675.6
2018,7,9,14,0,650.0,252.0,4.9,26.3,829.0,934.0,696.29
2018,7,9,14,15,780.0,172.0,5.0,26.15,842.5,967.99,721.5
2018,7,9,14,30,910.0,92.0,5.1,26.0,856.0,991.53,739.43
2018,7,9,14,45,903.0,90.0,5.25,25.85,822.0,967.78,725.8
2018,7,9,15,0,896.0,88.0,5.4,25.7,788.0,940.99,710.24
2018,7,9,15,15,885.5,86.5,5.4,25.7,749.0,908.71,689.37
2018,7,9,15,30,875.0,85.0,5.4,25.7,710.0,873.92,666.66
2018,7,9,15,45,863.5,82.5,5.55,25.25,667.0,834.84,642.69
2018,7,9,16,0,852.0,80.0,5.7,24.8,624.0,793.75,616.78
2018,7,9,16,15,837.0,77.0,5.7,24.5,577.0,747.56,585.67
2018,7,9,16,30,822.0,74.0,5.7,24.2,530.0,700.1,553.13
2018,7,9,16,45,802.0,71.0,5.75,23.85,481.5,648.14,516.86
2018,7,9,17,0,782.0,68.0,5.8,23.5,433.0,599.9,481.56
2018,7,9,17,15,753.0,64.5,5.7,23.0,382.5,541.25,436.04
2018,7,9,17,30,724.0,61.0,5.6,22.5,332.0,483.75,390.02
2018,7,9,17,45,683.5,57.0,5.5,21.95,282.5,421.33,338.63
2018,7,9,18,0,643.0,53.0,5.4,21.4,233.0,361.89,287.98
2018,7,9,18,15,583.0,48.0,5.25,20.9,186.0,298.21,232.53
2018,7,9,18,30,523.0,43.0,5.1,20.4,139.0,239.21,179.95
2018,7,9,18,45,430.5,35.5,4.9,19.85,99.0,174.23,123.15
2018,7,9,19,0,338.0,28.0,4.7,19.3,59.0,119.56,71.22
2018,7,9,19,15,205.0,18.5,4.6,19.0,34.0,59.59,0.0
2018,7,9,19,30,72.0,9.0,4.5,18.7,9.0,17.33,0.0
2018,7,9,19,45,36.0,4.5,4.4,18.45,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.3,18.2,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.25,18.1,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.1,17.85,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.0,17.7,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.55,17.25,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.3,16.95,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.25,16.8,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,3.35,16.6,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,3.65,16.35,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.0,16.05,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,4.35,15.75,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,10,4,45,43.0,4.5,3.35,14.45,4.5,0.0,0.0
2018,7,10,5,0,86.0,9.0,3.5,14.6,9.0,8.58,0.0
2018,7,10,5,15,232.0,18.5,3.65,14.95,36.0,15.34,0.0
2018,7,10,5,30,378.0,28.0,3.8,15.3,63.0,22.4,11.97
2018,7,10,5,45,469.5,35.0,3.9,15.65,104.5,26.77,17.47
2018,7,10,6,0,561.0,42.0,4.0,16.0,146.0,33.86,24.13
2018,7,10,6,15,511.0,57.5,4.0,16.5,174.0,41.82,31.39
2018,7,10,6,30,461.0,73.0,4.0,17.0,202.0,52.03,40.48
2018,7,10,6,45,439.5,94.0,4.0,17.55,237.0,66.17,52.83
2018,7,10,7,0,418.0,115.0,4.0,18.1,272.0,85.86,62.17
2018,7,10,7,15,431.0,131.0,4.0,18.75,313.5,126.17,83.67
2018,7,10,7,30,444.0,147.0,4.0,19.4,355.0,168.32,113.82
2018,7,10,7,45,440.0,168.5,3.95,20.05,393.5,213.29,150.48
2018,7,10,8,0,436.0,190.0,3.9,20.7,432.0,258.07,188.18
2018,7,10,8,15,460.5,200.0,3.85,21.2,476.0,301.95,224.56
2018,7,10,8,30,485.0,210.0,3.8,21.7,520.0,348.35,262.73
2018,7,10,8,45,503.0,220.0,3.8,22.2,561.0,394.43,300.2
2018,7,10,9,0,521.0,230.0,3.8,22.7,602.0,441.99,337.98
2018,7,10,9,15,530.0,243.5,3.8,23.1,640.5,489.14,374.64
2018,7,10,9,30,539.0,257.0,3.8,23.5,679.0,536.57,410.55
2018,7,10,9,45,542.5,272.5,3.85,23.95,713.0,582.44,444.38
2018,7,10,10,0,546.0,288.0,3.9,24.4,747.0,627.79,477.02
2018,7,10,10,15,540.5,304.5,4.0,24.65,771.5,666.98,504.95
2018,7,10,10,30,535.0,321.0,4.1,24.9,796.0,704.66,531.33
2018,7,10,10,45,517.5,340.0,4.2,25.15,808.5,733.53,550.87
2018,7,10,11,0,500.0,359.0,4.3,25.4,821.0,759.95,568.46
2018,7,10,11,15,492.0,369.5,4.45,25.5,830.5,784.36,585.29
2018,7,10,11,30,484.0,380.0,4.6,25.6,840.0,806.88,600.94
2018,7,10,11,45,483.5,385.0,4.75,25.65,847.5,829.22,616.88
2018,7,10,12,0,483.0,390.0,4.9,25.7,855.0,849.88,631.64
2018,7,10,12,15,484.5,390.0,5.05,25.65,856.0,865.86,643.61
2018,7,10,12,30,486.0,390.0,5.2,25.6,857.0,879.88,654.32
2018,7,10,12,45,488.5,385.0,5.35,25.5,851.5,887.92,661.27
2018,7,10,13,0,491.0,380.0,5.5,25.4,846.0,893.75,666.79
2018,7,10,13,15,502.0,366.5,5.6,25.2,836.5,897.33,671.24
2018,7,10,13,30,513.0,353.0,5.7,25.0,827.0,898.48,674.1
2018,7,10,13,45,597.0,297.0,5.8,24.8,836.0,928.03,699.28
2018,7,10,14,0,681.0,241.0,5.9,24.6,845.0,953.92,721.37
2018,7,10,14,15,802.5,166.0,5.95,24.35,856.0,984.24,744.17
2018,7,10,14,30,924.0,91.0,6.0,24.1,867.0,1004.35,760.03
2018,7,10,14,45,917.0,89.5,6.05,23.8,833.0,980.91,746.04
2018,7,10,15,0,910.0,88.0,6.1,23.5,799.0,954.4,730.08
2018,7,10,15,15,899.5,87.0,6.1,23.5,759.5,922.34,708.99
2018,7,10,15,30,889.0,86.0,6.1,23.5,720.0,887.73,686.02
2018,7,10,15,45,876.0,84.0,6.1,22.8,676.0,847.52,660.7
2018,7,10,16,0,863.0,82.0,6.1,22.1,632.0,805.35,633.57
2018,7,10,16,15,846.5,79.5,6.1,21.7,584.5,758.16,601.53
2018,7,10,16,30,830.0,77.0,6.1,21.3,537.0,709.78,568.08
2018,7,10,16,45,809.5,73.5,6.05,20.85,487.5,660.96,533.64
2018,7,10,17,0,789.0,70.0,6.0,20.4,438.0,607.09,493.42
2018,7,10,17,15,760.5,67.0,5.95,19.95,387.5,548.96,447.73
2018,7,10,17,30,732.0,64.0,5.9,19.5,337.0,491.89,401.43
2018,7,10,17,45,692.0,59.5,5.85,19.0,287.0,428.66,348.73
2018,7,10,18,0,652.0,55.0,5.8,18.5,237.0,368.34,296.67
2018,7,10,18,15,591.0,49.5,5.65,18.05,189.0,303.3,239.32
2018,7,10,18,30,530.0,44.0,5.5,17.6,141.0,242.86,184.82
2018,7,10,18,45,434.0,37.0,5.35,17.15,100.5,176.95,126.53
2018,7,10,19,0,338.0,30.0,5.2,16.7,60.0,121.54,72.96
2018,7,10,19,15,204.5,19.5,5.1,16.45,34.5,60.28,0.0
2018,7,10,19,30,71.0,9.0,5.0,16.2,9.0,17.21,0.0
2018,7,10,19,45,35.5,4.5,4.9,15.95,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.7,15.55,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.55,15.3,0.0,0.0,0.0
