Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,10,21,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,11,4,45,37.0,4.5,2.5,13.9,4.5,0.0,0.0
2018,7,11,5,0,74.0,9.0,2.5,14.1,9.0,8.58,0.0
2018,7,11,5,15,211.5,19.0,2.5,14.5,34.5,15.94,0.0
2018,7,11,5,30,349.0,29.0,2.5,14.9,60.0,23.44,12.62
2018,7,11,5,45,446.0,35.5,2.5,15.3,101.0,27.27,17.91
2018,7,11,6,0,543.0,42.0,2.5,15.7,142.0,31.03,21.69
2018,7,11,6,15,373.5,46.0,2.4,16.1,124.5,32.09,22.85
2018,7,11,6,30,204.0,50.0,2.3,16.5,107.0,35.21,25.69
2018,7,11,6,45,102.0,74.5,2.2,16.95,103.0,62.72,49.95
2018,7,11,7,0,0.0,99.0,2.1,17.4,99.0,89.44,69.67
2018,7,11,7,15,10.5,130.5,2.05,17.85,135.5,117.05,91.73
2018,7,11,7,30,21.0,162.0,2.0,18.3,172.0,146.12,114.4
2018,7,11,7,45,34.5,188.0,1.95,18.75,206.5,167.51,130.47
2018,7,11,8,0,48.0,214.0,1.9,19.2,241.0,195.92,152.17
2018,7,11,8,15,118.0,243.0,1.9,19.65,316.5,241.18,185.62
2018,7,11,8,30,188.0,272.0,1.9,20.1,392.0,299.59,229.69
2018,7,11,8,45,303.0,270.0,1.95,20.55,479.0,355.68,271.86
2018,7,11,9,0,418.0,268.0,2.0,21.0,566.0,425.21,324.63
2018,7,11,9,15,444.0,275.5,2.05,21.4,608.0,471.15,359.61
2018,7,11,9,30,470.0,283.0,2.1,21.8,650.0,519.14,395.53
2018,7,11,9,45,487.0,293.0,2.15,22.25,688.0,565.53,429.38
2018,7,11,10,0,504.0,303.0,2.2,22.7,726.0,612.7,463.06
2018,7,11,10,15,500.5,319.0,2.25,23.0,751.0,651.18,489.87
2018,7,11,10,30,497.0,335.0,2.3,23.3,776.0,688.41,515.33
2018,7,11,10,45,474.5,352.0,2.35,23.65,781.5,710.18,529.28
2018,7,11,11,0,452.0,369.0,2.4,24.0,787.0,729.21,541.19
2018,7,11,11,15,449.5,379.0,2.5,24.25,800.0,756.43,559.53
2018,7,11,11,30,447.0,389.0,2.6,24.5,813.0,782.24,576.68
2018,7,11,11,45,447.5,393.5,2.65,24.7,821.0,804.16,591.09
2018,7,11,12,0,448.0,398.0,2.7,24.9,829.0,824.56,604.43
2018,7,11,12,15,458.0,396.0,2.75,25.0,836.5,846.21,619.17
2018,7,11,12,30,468.0,394.0,2.8,25.1,844.0,866.27,632.81
2018,7,11,12,45,484.5,385.5,2.9,25.2,848.0,884.59,645.97
2018,7,11,13,0,501.0,377.0,3.0,25.3,852.0,900.94,657.87
2018,7,11,13,15,506.0,366.5,3.05,25.2,840.0,901.54,659.44
2018,7,11,13,30,511.0,356.0,3.1,25.1,828.0,899.72,659.6
2018,7,11,13,45,586.0,303.0,3.2,25.05,832.0,921.97,678.54
2018,7,11,14,0,661.0,250.0,3.3,25.0,836.0,943.44,696.75
2018,7,11,14,15,790.5,171.5,3.35,24.8,850.5,978.38,721.59
2018,7,11,14,30,920.0,93.0,3.4,24.6,865.0,1002.91,739.47
2018,7,11,14,45,911.5,92.0,3.45,24.4,830.5,978.69,725.3
2018,7,11,15,0,903.0,91.0,3.5,24.2,796.0,951.48,709.46
2018,7,11,15,15,892.5,89.0,3.5,24.2,756.0,918.5,688.77
2018,7,11,15,30,882.0,87.0,3.5,24.2,716.0,882.97,666.26
2018,7,11,15,45,867.5,86.0,3.55,23.5,672.0,842.83,642.39
2018,7,11,16,0,853.0,85.0,3.6,22.8,628.0,800.86,616.8
2018,7,11,16,15,834.0,83.0,3.55,22.35,580.0,752.67,585.19
2018,7,11,16,30,815.0,81.0,3.5,21.9,532.0,708.37,555.9
2018,7,11,16,45,790.5,78.5,3.45,21.5,482.0,653.77,518.29
2018,7,11,17,0,766.0,76.0,3.4,21.1,432.0,599.25,478.49
2018,7,11,17,15,733.5,72.5,3.35,20.55,381.0,539.11,432.83
2018,7,11,17,30,701.0,69.0,3.3,20.0,330.0,480.46,386.74
2018,7,11,17,45,656.0,64.5,3.2,19.5,280.0,417.71,335.6
2018,7,11,18,0,611.0,60.0,3.1,19.0,230.0,357.07,284.48
2018,7,11,18,15,546.5,54.0,3.0,18.55,183.0,290.8,227.47
2018,7,11,18,30,482.0,48.0,2.9,18.1,136.0,230.84,174.58
2018,7,11,18,45,382.5,39.5,2.75,17.6,96.0,164.8,117.4
2018,7,11,19,0,283.0,31.0,2.6,17.1,56.0,109.74,65.33
2018,7,11,19,15,168.0,19.5,2.55,16.9,32.0,53.74,0.0
2018,7,11,19,30,53.0,8.0,2.5,16.7,8.0,14.07,0.0
2018,7,11,19,45,26.5,4.0,2.4,16.45,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,4,45,15.5,3.0,1.65,14.55,3.0,0.0,0.0
2018,7,12,5,0,31.0,6.0,1.7,14.7,6.0,5.72,0.0
2018,7,12,5,15,129.0,18.5,1.8,15.1,28.5,17.63,0.0
2018,7,12,5,30,227.0,31.0,1.9,15.5,51.0,24.33,13.03
2018,7,12,5,45,191.5,33.5,2.0,15.9,57.5,25.44,16.27
2018,7,12,6,0,156.0,36.0,2.1,16.3,64.0,26.54,17.69
2018,7,12,6,15,99.0,46.5,2.1,16.75,66.5,37.43,27.5
2018,7,12,6,30,42.0,57.0,2.1,17.2,69.0,51.9,40.34
2018,7,12,6,45,31.5,89.0,2.1,17.6,99.0,77.59,62.82
2018,7,12,7,0,21.0,121.0,2.1,18.0,129.0,106.89,83.76
2018,7,12,7,15,25.5,142.5,2.15,18.45,153.5,122.55,95.48
2018,7,12,7,30,30.0,164.0,2.2,18.9,178.0,143.61,111.74
2018,7,12,7,45,27.5,180.0,2.2,19.35,194.0,160.02,124.53
2018,7,12,8,0,25.0,196.0,2.2,19.8,210.0,181.17,141.04
2018,7,12,8,15,57.5,229.5,2.25,20.25,265.0,216.7,167.77
2018,7,12,8,30,90.0,263.0,2.3,20.7,320.0,261.36,201.67
2018,7,12,8,45,95.0,278.0,2.35,21.1,342.0,283.73,218.64
2018,7,12,9,0,100.0,293.0,2.4,21.5,364.0,306.59,235.87
2018,7,12,9,15,86.5,316.5,2.4,21.85,380.5,327.5,251.25
2018,7,12,9,30,73.0,340.0,2.4,22.2,397.0,347.2,265.35
2018,7,12,9,45,65.5,351.5,2.45,22.55,404.5,359.04,273.51
2018,7,12,10,0,58.0,363.0,2.5,22.9,412.0,370.08,280.96
2018,7,12,10,15,70.0,383.0,2.55,23.1,444.0,401.88,304.24
2018,7,12,10,30,82.0,403.0,2.6,23.3,476.0,434.85,328.1
2018,7,12,10,45,120.5,428.5,2.6,23.5,538.5,496.7,373.16
2018,7,12,11,0,159.0,454.0,2.6,23.7,601.0,560.69,418.88
2018,7,12,11,15,172.0,462.0,2.65,23.85,623.0,589.05,438.64
2018,7,12,11,30,185.0,470.0,2.7,24.0,645.0,617.79,458.77
2018,7,12,11,45,193.5,473.5,2.75,24.1,658.0,638.28,473.07
2018,7,12,12,0,202.0,477.0,2.8,24.2,671.0,658.49,487.2
2018,7,12,12,15,214.0,474.5,2.9,24.35,680.0,675.7,499.56
2018,7,12,12,30,226.0,472.0,3.0,24.5,689.0,692.32,511.54
2018,7,12,12,45,244.0,463.5,3.1,24.6,696.0,716.95,529.3
2018,7,12,13,0,262.0,455.0,3.2,24.7,703.0,732.59,540.97
2018,7,12,13,15,291.5,433.0,3.2,24.65,705.0,744.71,550.81
2018,7,12,13,30,321.0,411.0,3.2,24.6,707.0,755.23,559.64
2018,7,12,13,45,354.5,386.5,3.25,24.5,706.5,765.27,568.71
2018,7,12,14,0,388.0,362.0,3.3,24.4,706.0,783.81,583.48
2018,7,12,14,15,531.0,278.0,3.3,24.05,732.5,836.06,625.69
2018,7,12,14,30,674.0,194.0,3.3,23.7,759.0,885.2,663.52
2018,7,12,14,45,726.0,161.0,3.25,23.4,747.0,883.78,663.68
2018,7,12,15,0,778.0,128.0,3.2,23.1,735.0,882.73,664.62
2018,7,12,15,15,765.0,125.5,3.2,23.1,697.0,849.93,643.4
2018,7,12,15,30,752.0,123.0,3.2,23.1,659.0,815.05,620.84
2018,7,12,15,45,737.5,119.5,3.05,22.35,617.5,775.93,596.07
2018,7,12,16,0,723.0,116.0,2.9,21.6,576.0,735.29,569.89
2018,7,12,16,15,705.5,111.0,2.85,21.2,531.5,691.94,541.11
2018,7,12,16,30,688.0,106.0,2.8,20.8,487.0,645.12,509.31
2018,7,12,16,45,664.5,101.0,2.75,20.45,440.5,593.6,472.26
2018,7,12,17,0,641.0,96.0,2.7,20.1,394.0,542.38,434.11
2018,7,12,17,15,608.5,90.5,2.7,19.75,346.5,485.71,390.73
2018,7,12,17,30,576.0,85.0,2.7,19.4,299.0,430.79,347.33
2018,7,12,17,45,533.5,78.0,2.65,19.05,253.0,371.21,298.74
2018,7,12,18,0,491.0,71.0,2.6,18.7,207.0,315.05,251.44
2018,7,12,18,15,379.5,62.0,2.55,18.45,154.5,229.88,180.2
2018,7,12,18,30,268.0,53.0,2.5,18.2,102.0,160.42,121.61
2018,7,12,18,45,134.0,34.5,2.5,17.95,59.0,85.44,60.26
2018,7,12,19,0,0.0,16.0,2.5,17.7,16.0,14.84,5.1
2018,7,12,19,15,0.0,9.0,2.4,17.6,9.0,8.58,0.0
2018,7,12,19,30,0.0,2.0,2.3,17.5,2.0,1.91,0.0
2018,7,12,19,45,0.0,1.0,2.2,17.4,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.65,17.15,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.6,17.05,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.6,16.95,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.55,16.85,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,4,45,0.0,1.0,1.75,16.05,1.0,0.0,0.0
2018,7,13,5,0,0.0,2.0,1.8,16.1,2.0,1.91,0.0
2018,7,13,5,15,0.0,7.5,1.8,16.4,7.5,7.15,0.0
2018,7,13,5,30,0.0,13.0,1.8,16.7,13.0,12.05,3.42
2018,7,13,5,45,0.0,22.5,1.8,17.0,22.5,20.87,12.25
2018,7,13,6,0,0.0,32.0,1.8,17.3,32.0,29.7,20.35
2018,7,13,6,15,6.0,50.5,1.8,17.65,52.0,46.86,35.66
2018,7,13,6,30,12.0,69.0,1.8,18.0,72.0,63.08,50.0
2018,7,13,6,45,12.0,75.0,1.85,18.35,78.5,68.89,55.02
2018,7,13,7,0,12.0,81.0,1.9,18.7,85.0,74.73,57.0
2018,7,13,7,15,6.0,68.5,1.95,19.05,70.5,64.15,47.86
2018,7,13,7,30,0.0,56.0,2.0,19.4,56.0,52.07,37.85
2018,7,13,7,45,0.0,51.0,2.05,19.75,51.0,47.43,33.82
2018,7,13,8,0,0.0,46.0,2.1,20.1,46.0,42.78,29.82
2018,7,13,8,15,2.5,91.5,2.2,20.45,93.0,86.04,64.94
2018,7,13,8,30,5.0,137.0,2.3,20.8,140.0,128.12,98.43
2018,7,13,8,45,28.5,190.0,2.35,21.1,210.0,182.65,141.03
2018,7,13,9,0,52.0,243.0,2.4,21.4,280.0,242.02,186.82
2018,7,13,9,15,86.5,294.0,2.4,21.7,359.5,308.34,237.23
2018,7,13,9,30,121.0,345.0,2.4,22.0,439.0,376.71,288.29
2018,7,13,9,45,129.0,364.5,2.45,22.3,469.0,408.19,311.15
2018,7,13,10,0,137.0,384.0,2.5,22.6,499.0,440.49,334.5
2018,7,13,10,15,202.5,396.0,2.5,22.9,572.0,507.73,384.03
2018,7,13,10,30,268.0,408.0,2.5,23.2,645.0,580.73,436.67
2018,7,13,10,45,310.5,402.5,2.55,23.45,684.0,624.7,468.06
2018,7,13,11,0,353.0,397.0,2.6,23.7,723.0,670.79,500.79
2018,7,13,11,15,352.0,408.0,2.6,23.9,737.0,696.62,517.82
2018,7,13,11,30,351.0,419.0,2.6,24.1,751.0,721.49,534.16
2018,7,13,11,45,335.0,433.5,2.6,24.25,752.5,734.93,542.25
2018,7,13,12,0,319.0,448.0,2.6,24.4,754.0,746.63,549.2
2018,7,13,12,15,319.0,448.0,2.65,24.5,754.0,757.77,556.82
2018,7,13,12,30,319.0,448.0,2.7,24.6,754.0,767.53,563.53
2018,7,13,12,45,361.5,425.5,2.75,24.65,770.0,795.27,584.06
2018,7,13,13,0,404.0,403.0,2.8,24.7,786.0,829.97,608.92
2018,7,13,13,15,425.5,386.0,2.85,24.75,783.5,840.5,617.08
2018,7,13,13,30,447.0,369.0,2.9,24.8,781.0,848.85,624.04
2018,7,13,13,45,512.0,320.0,2.9,24.8,781.5,865.71,638.32
2018,7,13,14,0,577.0,271.0,2.9,24.8,782.0,881.34,651.7
2018,7,13,14,15,704.5,192.0,2.95,24.75,796.0,921.25,681.46
2018,7,13,14,30,832.0,113.0,3.0,24.7,810.0,939.26,694.57
2018,7,13,14,45,824.5,110.5,3.05,24.65,777.5,916.09,680.52
2018,7,13,15,0,817.0,108.0,3.1,24.6,745.0,890.15,664.91
2018,7,13,15,15,805.5,106.0,3.1,24.6,707.0,858.5,644.89
2018,7,13,15,30,794.0,104.0,3.1,24.6,669.0,831.18,627.79
2018,7,13,15,45,780.0,101.0,3.2,24.25,627.0,791.73,603.46
2018,7,13,16,0,766.0,98.0,3.3,23.9,585.0,750.61,577.58
2018,7,13,16,15,747.5,95.0,3.35,23.6,540.0,704.55,547.3
2018,7,13,16,30,729.0,92.0,3.4,23.3,495.0,657.67,515.86
2018,7,13,16,45,704.0,88.5,3.45,23.0,447.5,605.13,479.23
2018,7,13,17,0,679.0,85.0,3.5,22.7,400.0,554.68,441.82
2018,7,13,17,15,646.0,81.0,3.55,22.25,352.0,497.7,398.46
2018,7,13,17,30,613.0,77.0,3.6,21.8,304.0,442.47,355.01
2018,7,13,17,45,568.5,71.0,3.65,21.35,257.0,381.18,305.3
2018,7,13,18,0,524.0,65.0,3.7,20.9,210.0,323.5,256.89
2018,7,13,18,15,460.0,58.0,3.65,20.4,166.0,260.84,203.31
2018,7,13,18,30,396.0,51.0,3.6,19.9,122.0,204.53,154.11
2018,7,13,18,45,305.5,40.5,3.6,19.4,85.5,143.69,101.84
2018,7,13,19,0,215.0,30.0,3.6,18.9,49.0,92.56,53.59
2018,7,13,19,15,125.5,18.5,3.55,18.6,28.0,39.53,0.0
2018,7,13,19,30,36.0,7.0,3.5,18.3,7.0,11.04,0.0
2018,7,13,19,45,18.0,3.5,3.45,18.05,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.35,17.65,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.25,17.4,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.15,17.2,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.05,17.05,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,4,45,20.0,3.5,2.85,15.45,3.5,0.0,0.0
2018,7,14,5,0,40.0,7.0,2.9,15.5,7.0,6.67,0.0
2018,7,14,5,15,137.5,18.5,2.9,15.8,28.5,17.63,0.0
2018,7,14,5,30,235.0,30.0,2.9,16.1,50.0,23.6,11.81
2018,7,14,5,45,329.0,39.0,2.9,16.35,86.5,30.66,20.61
2018,7,14,6,0,423.0,48.0,2.9,16.6,123.0,36.36,26.2
2018,7,14,6,15,294.5,51.5,2.9,16.95,111.5,37.63,27.61
2018,7,14,6,30,166.0,55.0,2.9,17.3,100.0,43.76,33.14
2018,7,14,6,45,83.0,79.0,2.85,17.7,101.5,66.02,52.68
2018,7,14,7,0,0.0,103.0,2.8,18.1,103.0,92.49,75.57
2018,7,14,7,15,2.0,125.0,2.8,18.45,126.0,111.88,87.66
2018,7,14,7,30,4.0,147.0,2.8,18.8,149.0,131.74,103.38
2018,7,14,7,45,4.5,158.5,2.75,19.2,161.0,143.17,112.1
2018,7,14,8,0,5.0,170.0,2.7,19.6,173.0,154.59,120.73
2018,7,14,8,15,17.5,202.0,2.75,20.0,213.0,187.0,145.72
2018,7,14,8,30,30.0,234.0,2.8,20.4,253.0,216.41,168.13
2018,7,14,8,45,72.0,271.5,2.8,20.75,321.5,268.74,208.02
2018,7,14,9,0,114.0,309.0,2.8,21.1,390.0,322.93,249.1
2018,7,14,9,15,189.0,330.5,2.85,21.4,473.5,389.57,299.57
2018,7,14,9,30,264.0,352.0,2.9,21.7,557.0,461.61,353.63
2018,7,14,9,45,310.5,356.0,3.0,21.95,608.0,511.3,390.73
2018,7,14,10,0,357.0,360.0,3.1,22.2,659.0,564.74,430.3
2018,7,14,10,15,377.0,363.5,3.2,22.4,688.5,602.32,457.73
2018,7,14,10,30,397.0,367.0,3.3,22.6,718.0,641.36,485.96
2018,7,14,10,45,337.0,395.0,3.4,22.8,698.0,638.8,482.49
2018,7,14,11,0,277.0,423.0,3.5,23.0,678.0,631.98,475.93
2018,7,14,11,15,242.5,444.5,3.6,23.0,670.5,636.61,478.39
2018,7,14,11,30,208.0,466.0,3.7,23.0,663.0,634.64,476.06
2018,7,14,11,45,221.5,467.5,3.8,23.05,678.5,658.39,493.42
2018,7,14,12,0,235.0,469.0,3.9,23.1,694.0,681.97,510.49
2018,7,14,12,15,269.5,460.5,3.9,23.05,719.0,722.61,540.01
2018,7,14,12,30,304.0,452.0,3.9,23.0,744.0,757.0,565.03
2018,7,14,12,45,342.5,431.0,3.95,22.95,757.5,782.15,584.16
2018,7,14,13,0,381.0,410.0,4.0,22.9,771.0,806.11,602.55
2018,7,14,13,15,448.0,368.5,4.0,22.8,786.5,845.83,632.63
2018,7,14,13,30,515.0,327.0,4.0,22.7,802.0,874.85,655.38
2018,7,14,13,45,595.0,273.5,4.05,22.65,810.0,903.69,678.72
2018,7,14,14,0,675.0,220.0,4.1,22.6,818.0,927.14,697.32
2018,7,14,14,15,770.5,160.5,4.1,22.45,822.0,947.89,712.58
2018,7,14,14,30,866.0,101.0,4.1,22.3,826.0,959.74,721.91
2018,7,14,14,45,858.5,99.0,4.15,22.15,793.0,936.42,707.7
2018,7,14,15,0,851.0,97.0,4.2,22.0,760.0,910.22,691.72
2018,7,14,15,15,840.0,96.0,4.2,22.0,722.0,879.21,671.69
2018,7,14,15,30,829.0,95.0,4.2,22.0,684.0,845.86,649.94
2018,7,14,15,45,815.5,92.0,4.25,21.4,641.0,806.0,625.05
2018,7,14,16,0,802.0,89.0,4.3,20.8,598.0,764.36,598.48
2018,7,14,16,15,784.5,86.5,4.3,20.5,552.5,723.95,571.5
2018,7,14,16,30,767.0,84.0,4.3,20.2,507.0,676.92,539.16
2018,7,14,16,45,743.5,81.0,4.3,19.85,459.0,624.41,502.17
2018,7,14,17,0,720.0,78.0,4.3,19.5,411.0,571.98,462.83
2018,7,14,17,15,689.0,74.0,4.25,19.2,362.0,514.26,417.68
2018,7,14,17,30,658.0,70.0,4.2,18.9,313.0,459.52,373.46
2018,7,14,17,45,614.5,65.0,4.2,18.6,265.0,397.64,322.24
2018,7,14,18,0,571.0,60.0,4.2,18.3,217.0,339.2,272.22
2018,7,14,18,15,507.0,54.0,4.15,18.05,172.0,275.22,216.44
2018,7,14,18,30,443.0,48.0,4.1,17.8,127.0,217.54,165.05
2018,7,14,18,45,348.0,38.5,4.1,17.5,89.0,153.89,109.56
2018,7,14,19,0,253.0,29.0,4.1,17.2,51.0,100.5,57.7
2018,7,14,19,15,149.0,18.0,4.1,17.0,29.0,43.12,0.0
2018,7,14,19,30,45.0,7.0,4.1,16.8,7.0,6.67,0.0
2018,7,14,19,45,22.5,3.5,4.1,16.6,3.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.95,15.95,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,15,4,45,27.5,3.5,2.85,14.4,3.5,0.0,0.0
2018,7,15,5,0,55.0,7.0,2.9,14.5,7.0,6.67,0.0
2018,7,15,5,15,144.5,15.5,2.95,14.8,25.0,14.77,0.0
2018,7,15,5,30,234.0,24.0,3.0,15.1,43.0,18.95,8.13
2018,7,15,5,45,327.5,33.0,3.1,15.4,79.5,25.22,16.0
2018,7,15,6,0,421.0,42.0,3.2,15.7,116.0,31.15,21.72
2018,7,15,6,15,306.0,35.0,3.2,16.05,98.0,23.65,15.35
2018,7,15,6,30,191.0,28.0,3.2,16.4,80.0,17.44,9.89
2018,7,15,6,45,95.5,38.5,3.2,16.7,64.5,30.65,21.64
2018,7,15,7,0,0.0,49.0,3.2,17.0,49.0,45.53,34.73
2018,7,15,7,15,0.0,71.0,3.2,17.35,71.0,66.06,50.06
2018,7,15,7,30,0.0,93.0,3.2,17.7,93.0,85.97,66.36
2018,7,15,7,45,0.0,111.5,3.2,18.05,111.5,102.53,79.67
2018,7,15,8,0,0.0,130.0,3.2,18.4,130.0,119.18,92.87
2018,7,15,8,15,0.5,143.5,3.2,18.7,144.0,131.71,102.59
2018,7,15,8,30,1.0,157.0,3.2,19.0,158.0,144.37,112.33
2018,7,15,8,45,3.5,177.5,3.2,19.35,180.0,164.16,127.64
2018,7,15,9,0,6.0,198.0,3.2,19.7,202.0,184.35,143.14
2018,7,15,9,15,9.0,216.0,3.2,19.95,222.5,202.97,157.33
2018,7,15,9,30,12.0,234.0,3.2,20.2,243.0,222.0,171.77
2018,7,15,9,45,18.0,266.5,3.25,20.5,281.0,256.36,197.98
2018,7,15,10,0,24.0,299.0,3.3,20.8,319.0,290.45,223.66
2018,7,15,10,15,37.0,334.5,3.4,21.0,366.5,334.78,257.16
2018,7,15,10,30,50.0,370.0,3.5,21.2,414.0,380.76,291.5
2018,7,15,10,45,76.0,395.0,3.55,21.4,464.0,428.91,327.48
2018,7,15,11,0,102.0,420.0,3.6,21.6,514.0,479.28,364.7
2018,7,15,11,15,199.5,421.5,3.7,21.65,609.0,574.87,436.91
2018,7,15,11,30,297.0,423.0,3.8,21.7,704.0,677.29,512.39
2018,7,15,11,45,372.0,409.0,3.9,21.8,763.5,745.44,562.09
2018,7,15,12,0,447.0,395.0,4.0,21.9,823.0,821.17,616.49
2018,7,15,12,15,454.5,394.0,4.05,21.9,829.5,841.41,630.48
2018,7,15,12,30,462.0,393.0,4.1,21.9,836.0,860.01,643.7
2018,7,15,12,45,472.0,386.5,4.2,21.9,836.0,873.86,654.12
2018,7,15,13,0,482.0,380.0,4.3,21.9,836.0,885.67,663.23
2018,7,15,13,15,498.0,366.5,4.3,21.9,831.0,894.33,670.12
2018,7,15,13,30,514.0,353.0,4.3,21.9,826.0,900.61,675.46
2018,7,15,13,45,593.0,298.5,4.3,21.9,832.0,926.68,696.77
2018,7,15,14,0,672.0,244.0,4.3,21.9,838.0,949.33,715.32
2018,7,15,14,15,795.0,169.0,4.3,21.8,850.0,981.29,738.12
2018,7,15,14,30,918.0,94.0,4.3,21.7,862.0,1003.1,754.01
2018,7,15,14,45,910.0,92.5,4.3,21.6,827.5,978.88,738.85
2018,7,15,15,0,902.0,91.0,4.3,21.5,793.0,951.63,721.93
2018,7,15,15,15,891.5,89.5,4.3,21.5,753.5,919.23,701.14
2018,7,15,15,30,881.0,88.0,4.3,21.5,714.0,884.27,678.48
2018,7,15,15,45,868.0,86.0,4.3,21.15,670.0,844.29,652.98
2018,7,15,16,0,855.0,84.0,4.3,20.8,626.0,802.34,625.78
2018,7,15,16,15,838.0,81.5,4.25,20.55,578.5,754.99,593.81
2018,7,15,16,30,821.0,79.0,4.2,20.3,531.0,711.38,564.15
2018,7,15,16,45,798.0,76.0,4.2,20.0,481.0,656.91,526.05
2018,7,15,17,0,775.0,73.0,4.2,19.7,431.0,602.36,485.81
2018,7,15,17,15,744.0,69.5,4.15,19.4,380.0,542.63,439.41
2018,7,15,17,30,713.0,66.0,4.1,19.1,329.0,484.22,392.56
2018,7,15,17,45,669.5,61.5,4.1,18.8,278.5,420.0,339.58
2018,7,15,18,0,626.0,57.0,4.1,18.5,228.0,360.7,288.78
2018,7,15,18,15,561.0,51.5,4.05,18.15,181.0,293.94,230.7
2018,7,15,18,30,496.0,46.0,4.0,17.8,134.0,233.57,176.84
2018,7,15,18,45,394.5,37.5,3.9,17.4,94.0,166.19,117.98
2018,7,15,19,0,293.0,29.0,3.8,17.0,54.0,109.38,61.8
2018,7,15,19,15,173.5,18.0,3.75,16.8,30.5,47.33,0.0
2018,7,15,19,30,54.0,7.0,3.7,16.6,7.0,6.67,0.0
2018,7,15,19,45,27.0,3.5,3.65,16.35,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.6,15.95,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.55,15.7,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,16,4,45,28.5,4.0,2.9,14.25,3.5,0.0,0.0
2018,7,16,5,0,57.0,8.0,2.9,14.4,7.0,0.0,0.0
2018,7,16,5,15,180.0,18.5,2.95,14.7,30.0,17.63,0.0
2018,7,16,5,30,303.0,29.0,3.0,15.0,53.0,24.0,11.36
2018,7,16,5,45,406.5,36.0,3.1,15.35,92.5,28.16,18.48
2018,7,16,6,0,510.0,43.0,3.2,15.7,132.0,32.26,22.67
2018,7,16,6,15,353.0,41.0,3.1,16.1,112.0,28.42,19.56
2018,7,16,6,30,196.0,39.0,3.0,16.5,92.0,27.49,18.82
2018,7,16,6,45,98.0,53.5,2.95,16.85,80.0,42.07,31.74
2018,7,16,7,0,0.0,68.0,2.9,17.2,68.0,63.26,50.3
2018,7,16,7,15,1.0,94.5,2.85,17.65,95.0,86.71,67.16
2018,7,16,7,30,2.0,121.0,2.8,18.1,122.0,110.07,86.03
2018,7,16,7,45,15.5,153.5,2.75,18.55,162.0,140.95,110.19
2018,7,16,8,0,29.0,186.0,2.7,19.0,202.0,169.04,131.83
2018,7,16,8,15,112.5,221.5,2.7,19.4,291.5,222.05,171.43
2018,7,16,8,30,196.0,257.0,2.7,19.8,381.0,289.58,222.91
2018,7,16,8,45,291.5,267.5,2.7,20.25,466.5,347.63,267.15
2018,7,16,9,0,387.0,278.0,2.7,20.7,552.0,420.34,322.67
2018,7,16,9,15,413.0,285.0,2.75,21.1,592.0,461.73,354.54
2018,7,16,9,30,439.0,292.0,2.8,21.5,632.0,507.92,389.51
2018,7,16,9,45,448.0,303.0,2.8,21.9,663.5,548.95,419.72
2018,7,16,10,0,457.0,314.0,2.8,22.3,695.0,590.11,449.36
2018,7,16,10,15,451.5,329.5,2.85,22.6,717.0,624.95,473.96
2018,7,16,10,30,446.0,345.0,2.9,22.9,739.0,658.47,497.19
2018,7,16,10,45,430.5,361.0,2.95,23.2,749.0,683.19,513.69
2018,7,16,11,0,415.0,377.0,3.0,23.5,759.0,705.79,528.49
2018,7,16,11,15,423.5,383.0,3.05,23.65,778.0,737.81,550.59
2018,7,16,11,30,432.0,389.0,3.1,23.8,797.0,769.12,571.95
2018,7,16,11,45,445.5,391.0,3.15,24.0,814.5,800.37,593.17
2018,7,16,12,0,459.0,393.0,3.2,24.2,832.0,830.7,613.63
2018,7,16,12,15,466.5,392.0,3.25,24.25,838.5,851.19,627.68
2018,7,16,12,30,474.0,391.0,3.3,24.3,845.0,869.99,640.66
2018,7,16,12,45,482.5,384.5,3.35,24.35,843.5,882.5,649.61
2018,7,16,13,0,491.0,378.0,3.4,24.4,842.0,892.91,657.26
2018,7,16,13,15,504.0,364.0,3.5,24.3,834.0,898.09,662.46
2018,7,16,13,30,517.0,350.0,3.6,24.2,826.0,900.82,666.14
2018,7,16,13,45,596.0,296.5,3.65,24.15,833.0,927.99,688.22
2018,7,16,14,0,675.0,243.0,3.7,24.1,840.0,951.57,707.38
2018,7,16,14,15,796.5,170.5,3.75,23.9,852.5,984.6,731.07
2018,7,16,14,30,918.0,98.0,3.8,23.7,865.0,1007.7,748.16
2018,7,16,14,45,909.5,96.5,3.85,23.55,830.0,983.04,733.41
2018,7,16,15,0,901.0,95.0,3.9,23.4,795.0,955.36,716.94
2018,7,16,15,15,890.5,93.5,3.9,23.4,755.5,923.01,696.5
2018,7,16,15,30,880.0,92.0,3.9,23.4,716.0,888.11,674.22
2018,7,16,15,45,866.0,90.0,3.95,22.85,671.5,847.31,649.28
2018,7,16,16,0,852.0,88.0,4.0,22.3,627.0,804.62,622.6
2018,7,16,16,15,834.5,85.0,4.0,22.0,579.0,756.43,590.67
2018,7,16,16,30,817.0,82.0,4.0,21.7,531.0,712.08,561.02
2018,7,16,16,45,794.0,79.0,4.0,21.35,481.0,657.73,523.43
2018,7,16,17,0,771.0,76.0,4.0,21.0,431.0,603.32,483.55
2018,7,16,17,15,739.5,72.0,3.95,20.6,379.5,542.83,437.1
2018,7,16,17,30,708.0,68.0,3.9,20.2,328.0,483.72,390.17
2018,7,16,17,45,663.5,63.0,3.85,19.8,277.5,418.63,336.89
2018,7,16,18,0,619.0,58.0,3.8,19.4,227.0,358.69,285.93
2018,7,16,18,15,553.5,52.0,3.65,18.95,179.5,291.5,227.83
2018,7,16,18,30,488.0,46.0,3.5,18.5,132.0,230.78,174.02
2018,7,16,18,45,385.5,38.0,3.35,18.0,92.5,164.07,116.01
2018,7,16,19,0,283.0,30.0,3.2,17.5,53.0,107.53,59.57
2018,7,16,19,15,167.0,18.5,3.15,17.25,30.0,46.62,0.0
2018,7,16,19,30,51.0,7.0,3.1,17.0,7.0,6.67,0.0
2018,7,16,19,45,25.5,3.5,3.0,16.75,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.85,16.35,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,17,4,45,12.5,2.0,2.5,14.25,2.0,0.0,0.0
2018,7,17,5,0,25.0,4.0,2.6,14.4,4.0,0.0,0.0
2018,7,17,5,15,113.0,13.0,2.65,14.8,21.0,12.39,0.0
2018,7,17,5,30,201.0,22.0,2.7,15.2,38.0,17.24,6.19
2018,7,17,5,45,151.5,19.5,2.75,15.6,36.5,13.75,6.11
2018,7,17,6,0,102.0,17.0,2.8,16.0,35.0,12.42,5.25
2018,7,17,6,15,51.0,23.5,2.8,16.4,32.5,19.37,11.53
2018,7,17,6,30,0.0,30.0,2.8,16.8,30.0,27.83,19.1
2018,7,17,6,45,0.0,46.0,2.8,17.2,46.0,42.73,32.28
2018,7,17,7,0,0.0,62.0,2.8,17.6,62.0,57.66,45.3
2018,7,17,7,15,0.0,88.5,2.8,18.05,88.5,81.53,62.8
2018,7,17,7,30,0.0,115.0,2.8,18.5,115.0,104.76,81.63
2018,7,17,7,45,0.0,124.5,2.8,18.9,124.5,113.69,88.51
2018,7,17,8,0,0.0,134.0,2.8,19.3,134.0,122.62,95.31
2018,7,17,8,15,2.0,153.5,2.75,19.75,155.0,140.84,109.45
2018,7,17,8,30,4.0,173.0,2.7,20.2,176.0,159.42,123.71
2018,7,17,8,45,10.0,204.0,2.7,20.65,211.0,190.05,147.3
2018,7,17,9,0,16.0,235.0,2.7,21.1,246.0,221.54,171.27
2018,7,17,9,15,25.5,264.0,2.7,21.45,283.0,250.93,193.44
2018,7,17,9,30,35.0,293.0,2.7,21.8,320.0,284.88,218.91
2018,7,17,9,45,60.5,325.0,2.7,22.1,374.5,332.68,254.85
2018,7,17,10,0,86.0,357.0,2.7,22.4,429.0,383.34,292.46
2018,7,17,10,15,137.5,374.5,2.7,22.7,494.0,442.43,336.43
2018,7,17,10,30,189.0,392.0,2.7,23.0,559.0,506.4,383.29
2018,7,17,10,45,258.0,393.0,2.75,23.25,626.5,574.52,433.15
2018,7,17,11,0,327.0,394.0,2.8,23.5,694.0,646.56,484.98
2018,7,17,11,15,370.0,393.5,2.8,23.7,738.5,698.63,521.44
2018,7,17,11,30,413.0,393.0,2.8,23.9,783.0,756.0,561.07
2018,7,17,11,45,425.5,393.5,2.8,24.05,798.0,784.48,580.03
2018,7,17,12,0,438.0,394.0,2.8,24.2,813.0,812.01,598.43
2018,7,17,12,15,464.0,381.5,2.85,24.25,825.5,838.82,617.35
2018,7,17,12,30,490.0,369.0,2.9,24.3,838.0,864.34,635.4
2018,7,17,12,45,481.5,375.0,2.95,24.4,833.0,872.34,640.51
2018,7,17,13,0,473.0,381.0,3.0,24.5,828.0,878.1,644.31
2018,7,17,13,15,491.5,366.5,3.05,24.5,824.5,888.26,652.44
2018,7,17,13,30,510.0,352.0,3.1,24.5,821.0,896.05,659.04
2018,7,17,13,45,584.5,301.5,3.15,24.45,827.0,920.38,678.92
2018,7,17,14,0,659.0,251.0,3.2,24.4,833.0,944.05,698.2
2018,7,17,14,15,779.0,179.5,3.3,24.3,846.0,976.87,721.8
2018,7,17,14,30,899.0,108.0,3.4,24.2,859.0,1000.22,739.03
2018,7,17,14,45,890.0,107.0,3.45,24.05,824.5,976.05,724.72
2018,7,17,15,0,881.0,106.0,3.5,23.9,790.0,948.94,708.79
2018,7,17,15,15,870.0,104.0,3.5,23.9,750.0,916.14,688.19
2018,7,17,15,30,859.0,102.0,3.5,23.9,710.0,880.87,665.81
2018,7,17,15,45,828.0,104.0,3.7,23.45,660.0,837.07,639.48
2018,7,17,16,0,797.0,106.0,3.9,23.0,610.0,785.95,607.3
2018,7,17,16,15,794.0,98.5,3.95,22.6,567.5,745.7,581.51
2018,7,17,16,30,791.0,91.0,4.0,22.2,525.0,703.26,553.58
2018,7,17,16,45,765.5,87.5,4.05,21.8,474.5,647.62,515.2
2018,7,17,17,0,740.0,84.0,4.1,21.4,424.0,592.17,474.27
2018,7,17,17,15,706.0,80.0,4.05,20.85,373.0,533.39,429.28
2018,7,17,17,30,672.0,76.0,4.0,20.3,322.0,474.53,382.76
2018,7,17,17,45,622.5,70.5,3.95,19.8,271.0,408.15,328.62
2018,7,17,18,0,573.0,65.0,3.9,19.3,220.0,345.8,275.99
2018,7,17,18,15,496.0,57.5,3.8,18.8,171.5,274.65,215.08
2018,7,17,18,30,419.0,50.0,3.7,18.3,123.0,211.29,159.75
2018,7,17,18,45,319.5,40.5,3.6,17.8,86.0,147.55,104.6
2018,7,17,19,0,220.0,31.0,3.5,17.3,49.0,94.08,51.2
2018,7,17,19,15,126.5,19.0,3.4,17.05,27.5,40.02,0.0
2018,7,17,19,30,33.0,7.0,3.3,16.8,6.0,0.0,0.0
2018,7,17,19,45,16.5,3.5,3.25,16.55,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.15,16.15,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,18,4,45,17.0,3.5,2.55,14.7,3.0,0.0,0.0
2018,7,18,5,0,34.0,7.0,2.6,14.9,6.0,0.0,0.0
2018,7,18,5,15,131.0,18.5,2.65,15.3,26.5,17.63,0.0
2018,7,18,5,30,228.0,30.0,2.7,15.7,47.0,23.77,10.03
2018,7,18,5,45,331.0,39.5,2.8,16.1,85.0,31.65,21.28
2018,7,18,6,0,434.0,49.0,2.9,16.5,123.0,37.77,27.35
2018,7,18,6,15,351.0,44.5,2.8,16.95,117.0,31.35,22.05
2018,7,18,6,30,268.0,40.0,2.7,17.4,111.0,26.12,17.53
2018,7,18,6,45,134.0,52.0,2.6,17.8,87.5,41.08,30.74
2018,7,18,7,0,0.0,64.0,2.5,18.2,64.0,59.52,46.83
2018,7,18,7,15,63.5,86.5,2.4,18.55,115.5,77.38,57.06
2018,7,18,7,30,127.0,109.0,2.3,18.9,167.0,108.12,78.73
2018,7,18,7,45,160.0,113.5,2.15,19.3,195.0,121.56,88.03
2018,7,18,8,0,193.0,118.0,2.0,19.7,223.0,144.25,105.84
2018,7,18,8,15,100.0,151.5,2.0,20.05,206.0,161.81,123.43
2018,7,18,8,30,7.0,185.0,2.0,20.4,189.0,170.89,132.46
2018,7,18,8,45,11.5,210.5,2.0,20.8,218.0,196.3,151.84
2018,7,18,9,0,16.0,236.0,2.0,21.2,247.0,222.39,171.51
2018,7,18,9,15,31.5,274.5,2.05,21.5,298.0,263.03,202.3
2018,7,18,9,30,47.0,313.0,2.1,21.8,349.0,309.01,236.75
2018,7,18,9,45,70.5,341.5,2.15,22.15,398.5,353.29,269.6
2018,7,18,10,0,94.0,370.0,2.2,22.5,448.0,400.17,304.0
2018,7,18,10,15,198.5,375.5,2.25,22.75,548.0,486.53,368.71
2018,7,18,10,30,303.0,381.0,2.3,23.0,648.0,582.61,438.92
2018,7,18,10,45,359.5,373.5,2.35,23.25,698.0,636.84,477.63
2018,7,18,11,0,416.0,366.0,2.4,23.5,748.0,696.67,519.94
2018,7,18,11,15,372.5,389.5,2.45,23.65,735.5,697.07,518.58
2018,7,18,11,30,329.0,413.0,2.5,23.8,723.0,696.57,516.85
2018,7,18,11,45,314.5,421.0,2.55,23.9,719.5,704.58,521.98
2018,7,18,12,0,300.0,429.0,2.6,24.0,716.0,710.85,525.83
2018,7,18,12,15,250.5,442.5,2.7,24.05,682.0,687.21,508.44
2018,7,18,12,30,201.0,456.0,2.8,24.1,648.0,652.69,483.62
2018,7,18,12,45,226.5,449.0,2.9,24.15,664.0,676.96,502.03
2018,7,18,13,0,252.0,442.0,3.0,24.2,680.0,710.52,526.31
2018,7,18,13,15,258.5,432.5,3.0,24.15,673.0,712.25,528.02
2018,7,18,13,30,265.0,423.0,3.0,24.1,666.0,712.59,529.05
2018,7,18,13,45,292.5,405.0,3.05,24.05,667.5,723.7,538.56
2018,7,18,14,0,320.0,387.0,3.1,24.0,669.0,732.95,546.8
2018,7,18,14,15,403.0,338.5,3.1,23.85,682.0,774.17,578.96
2018,7,18,14,30,486.0,290.0,3.1,23.7,695.0,800.67,600.9
2018,7,18,14,45,582.0,237.0,3.15,23.55,702.5,833.35,627.7
2018,7,18,15,0,678.0,184.0,3.2,23.4,710.0,856.13,646.2
2018,7,18,15,15,677.0,174.5,3.2,23.4,676.5,829.04,628.61
2018,7,18,15,30,676.0,165.0,3.2,23.4,643.0,799.43,609.56
2018,7,18,15,45,742.0,132.5,3.4,22.95,626.5,798.91,613.0
2018,7,18,16,0,808.0,100.0,3.6,22.5,610.0,788.35,609.17
2018,7,18,16,15,788.5,97.5,3.75,22.05,563.0,740.4,578.16
2018,7,18,16,30,769.0,95.0,3.9,21.6,516.0,691.56,545.97
2018,7,18,16,45,743.5,91.5,4.05,21.2,466.5,636.8,508.18
2018,7,18,17,0,718.0,88.0,4.2,20.8,417.0,584.34,469.4
2018,7,18,17,15,682.5,84.0,4.2,20.2,366.5,523.83,423.07
2018,7,18,17,30,647.0,80.0,4.2,19.6,316.0,465.2,376.65
2018,7,18,17,45,597.5,74.0,4.15,19.05,266.0,399.44,322.84
2018,7,18,18,0,548.0,68.0,4.1,18.5,216.0,337.74,270.6
2018,7,18,18,15,477.0,60.5,3.9,18.0,169.5,270.23,212.35
2018,7,18,18,30,406.0,53.0,3.7,17.5,123.0,209.77,159.13
2018,7,18,18,45,304.5,42.0,3.5,17.05,85.0,143.98,102.25
2018,7,18,19,0,203.0,31.0,3.3,16.6,47.0,89.9,47.74
2018,7,18,19,15,115.5,18.5,3.1,16.4,26.5,37.58,0.0
2018,7,18,19,30,28.0,6.0,2.9,16.2,6.0,0.0,0.0
2018,7,18,19,45,14.0,3.0,2.65,16.0,3.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,19,4,45,13.0,3.0,3.1,14.35,2.5,0.0,0.0
2018,7,19,5,0,26.0,6.0,3.3,14.5,5.0,0.0,0.0
2018,7,19,5,15,109.5,18.0,3.45,14.85,24.5,17.16,0.0
2018,7,19,5,30,193.0,30.0,3.6,15.2,44.0,23.79,9.35
2018,7,19,5,45,218.5,37.0,3.7,15.6,64.5,28.51,18.59
2018,7,19,6,0,244.0,44.0,3.8,16.0,85.0,33.06,23.28
2018,7,19,6,15,161.0,50.0,3.6,16.3,81.0,40.29,29.98
2018,7,19,6,30,78.0,56.0,3.4,16.6,77.0,48.18,37.11
2018,7,19,6,45,39.0,76.0,3.2,16.95,86.5,67.48,54.12
2018,7,19,7,0,0.0,96.0,3.0,17.3,96.0,86.65,70.75
2018,7,19,7,15,2.5,118.5,2.8,17.7,119.5,106.44,83.46
2018,7,19,7,30,5.0,141.0,2.6,18.1,143.0,126.74,99.58
2018,7,19,7,45,9.0,161.0,2.35,18.5,165.5,145.8,114.36
2018,7,19,8,0,13.0,181.0,2.1,18.9,188.0,165.48,129.47
2018,7,19,8,15,28.5,209.5,1.95,19.4,227.0,191.6,149.19
2018,7,19,8,30,44.0,238.0,1.8,19.9,266.0,224.31,173.98
2018,7,19,8,45,72.5,268.0,1.65,20.35,317.5,265.68,205.1
2018,7,19,9,0,101.0,298.0,1.5,20.8,369.0,310.59,238.53
2018,7,19,9,15,154.0,318.5,1.5,21.35,434.0,360.98,275.92
2018,7,19,9,30,207.0,339.0,1.5,21.9,499.0,420.03,319.28
2018,7,19,9,45,318.5,333.0,1.5,22.4,591.5,495.75,374.95
2018,7,19,10,0,430.0,327.0,1.5,22.9,684.0,583.22,437.79
2018,7,19,10,15,424.0,336.0,1.6,23.3,698.0,611.0,456.74
2018,7,19,10,30,418.0,345.0,1.7,23.7,712.0,637.35,474.83
2018,7,19,10,45,317.0,368.5,1.8,24.1,651.0,598.69,445.69
2018,7,19,11,0,216.0,392.0,1.9,24.5,590.0,553.06,411.37
2018,7,19,11,15,169.5,417.0,2.15,24.75,574.0,545.1,405.14
2018,7,19,11,30,123.0,442.0,2.4,25.0,558.0,536.52,397.9
2018,7,19,11,45,216.0,426.0,2.6,25.2,631.5,613.8,455.44
2018,7,19,12,0,309.0,410.0,2.8,25.4,705.0,700.88,518.32
2018,7,19,12,15,335.5,414.5,3.05,25.4,735.0,741.44,547.29
2018,7,19,12,30,362.0,419.0,3.3,25.4,765.0,781.65,576.27
2018,7,19,12,45,425.0,391.0,3.55,25.4,794.0,832.52,613.79
2018,7,19,13,0,488.0,363.0,3.8,25.4,823.0,875.63,646.04
2018,7,19,13,15,481.0,357.5,4.0,25.15,805.0,869.12,643.29
2018,7,19,13,30,474.0,352.0,4.2,24.9,787.0,860.28,639.28
2018,7,19,13,45,413.0,353.0,4.35,24.65,725.5,801.56,599.35
2018,7,19,14,0,352.0,354.0,4.5,24.4,664.0,730.25,550.4
2018,7,19,14,15,387.0,318.0,4.5,24.05,649.0,737.35,558.56
2018,7,19,14,30,422.0,282.0,4.5,23.7,634.0,730.0,556.42
2018,7,19,14,45,512.0,243.0,4.5,23.35,652.0,768.55,588.18
2018,7,19,15,0,602.0,204.0,4.5,23.0,670.0,806.53,619.06
2018,7,19,15,15,697.5,164.0,4.5,23.0,677.0,836.47,641.43
2018,7,19,15,30,793.0,124.0,4.5,23.0,684.0,854.09,655.12
2018,7,19,15,45,774.0,122.0,4.25,22.25,639.5,811.4,627.02
2018,7,19,16,0,755.0,120.0,4.0,21.5,595.0,767.32,598.07
2018,7,19,16,15,731.5,117.0,3.9,21.1,548.0,720.59,566.56
2018,7,19,16,30,708.0,114.0,3.8,20.7,501.0,670.39,531.97
2018,7,19,16,45,679.5,110.0,3.65,20.35,452.0,615.43,491.6
2018,7,19,17,0,651.0,106.0,3.5,20.0,403.0,561.1,450.58
2018,7,19,17,15,614.0,99.5,3.45,19.6,353.0,499.79,403.35
2018,7,19,17,30,577.0,93.0,3.4,19.2,303.0,440.64,356.37
2018,7,19,17,45,528.0,85.5,3.3,18.85,254.5,376.81,304.06
2018,7,19,18,0,479.0,78.0,3.2,18.5,206.0,317.04,253.53
2018,7,19,18,15,413.5,67.5,3.15,18.15,161.5,250.1,196.24
2018,7,19,18,30,348.0,57.0,3.1,17.8,117.0,192.88,146.15
2018,7,19,18,45,261.0,44.0,3.0,17.45,80.5,133.95,95.03
2018,7,19,19,0,174.0,31.0,2.9,17.1,44.0,82.96,42.49
2018,7,19,19,15,99.0,18.0,2.85,16.95,24.5,34.21,0.0
2018,7,19,19,30,24.0,5.0,2.8,16.8,5.0,0.0,0.0
2018,7,19,19,45,12.0,2.5,2.75,16.6,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,20,4,45,5.0,1.5,2.3,14.25,1.5,0.0,0.0
2018,7,20,5,0,10.0,3.0,2.4,14.4,3.0,0.0,0.0
2018,7,20,5,15,55.5,16.0,2.55,14.8,19.5,15.25,0.0
2018,7,20,5,30,101.0,29.0,2.7,15.2,36.0,23.78,8.5
2018,7,20,5,45,172.5,46.5,2.85,15.65,70.0,37.45,26.08
2018,7,20,6,0,244.0,64.0,3.0,16.1,104.0,48.96,37.07
2018,7,20,6,15,204.5,77.5,3.0,16.5,119.0,60.64,47.79
2018,7,20,6,30,165.0,91.0,3.0,16.9,134.0,70.08,56.31
2018,7,20,6,45,105.0,104.5,3.0,17.35,134.0,84.18,68.64
2018,7,20,7,0,45.0,118.0,3.0,17.8,134.0,99.35,81.64
2018,7,20,7,15,39.5,140.5,2.95,18.25,156.0,120.99,94.06
2018,7,20,7,30,34.0,163.0,2.9,18.7,178.0,142.44,110.92
2018,7,20,7,45,82.0,191.0,2.85,19.2,233.5,177.23,136.43
2018,7,20,8,0,130.0,219.0,2.8,19.7,289.0,213.35,163.29
2018,7,20,8,15,211.0,239.5,2.75,20.15,365.5,264.4,201.52
2018,7,20,8,30,292.0,260.0,2.7,20.6,442.0,320.46,244.26
2018,7,20,8,45,282.5,279.0,2.7,21.1,466.0,352.45,269.81
2018,7,20,9,0,273.0,298.0,2.7,21.6,490.0,383.33,293.85
2018,7,20,9,15,279.0,318.0,2.7,22.0,524.0,421.89,323.08
2018,7,20,9,30,285.0,338.0,2.7,22.4,558.0,460.96,352.02
2018,7,20,9,45,337.0,339.5,2.65,22.8,611.0,512.69,390.2
2018,7,20,10,0,389.0,341.0,2.6,23.2,664.0,568.62,430.76
2018,7,20,10,15,378.0,360.5,2.65,23.45,683.0,599.94,452.54
2018,7,20,10,30,367.0,380.0,2.7,23.7,702.0,629.73,472.98
2018,7,20,10,45,378.5,384.0,2.7,24.0,723.5,661.56,494.89
2018,7,20,11,0,390.0,388.0,2.7,24.3,745.0,693.21,516.39
2018,7,20,11,15,395.5,393.0,2.75,24.4,760.0,723.27,536.99
2018,7,20,11,30,401.0,398.0,2.8,24.5,775.0,750.34,555.43
2018,7,20,11,45,399.5,402.0,2.9,24.65,780.5,769.05,568.13
2018,7,20,12,0,398.0,406.0,3.0,24.8,786.0,786.27,579.83
2018,7,20,12,15,397.0,407.0,3.05,24.75,786.0,793.35,585.07
2018,7,20,12,30,396.0,408.0,3.1,24.7,786.0,804.09,592.78
2018,7,20,12,45,434.0,381.5,3.15,24.7,792.5,832.32,613.54
2018,7,20,13,0,472.0,355.0,3.2,24.7,799.0,851.83,628.46
2018,7,20,13,15,500.5,331.5,3.25,24.6,796.0,862.61,637.62
2018,7,20,13,30,529.0,308.0,3.3,24.5,793.0,870.83,645.22
2018,7,20,13,45,506.0,309.0,3.35,24.4,764.0,850.01,631.64
2018,7,20,14,0,483.0,310.0,3.4,24.3,735.0,827.17,616.83
2018,7,20,14,15,649.0,215.5,3.45,24.1,767.0,893.27,668.24
2018,7,20,14,30,815.0,121.0,3.5,23.9,799.0,932.8,696.29
2018,7,20,14,45,805.0,119.5,3.5,23.7,766.0,908.67,681.27
2018,7,20,15,0,795.0,118.0,3.5,23.5,733.0,889.51,670.13
2018,7,20,15,15,783.0,115.5,3.5,23.5,695.0,857.11,649.3
2018,7,20,15,30,771.0,113.0,3.5,23.5,657.0,822.52,626.92
2018,7,20,15,45,754.0,110.5,3.5,22.95,614.0,781.68,601.22
