Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,11,45,365.5,413.0,3.35,22.35,755.0,745.95,559.0
2018,7,30,12,0,383.0,407.0,3.4,22.5,768.0,769.91,575.94
2018,7,30,12,15,465.5,375.5,3.45,22.6,814.0,837.42,624.66
2018,7,30,12,30,548.0,344.0,3.5,22.7,860.0,899.45,668.89
2018,7,30,12,45,442.0,378.0,3.55,22.8,792.0,839.43,624.95
2018,7,30,13,0,336.0,412.0,3.6,22.9,724.0,766.96,572.75
2018,7,30,13,15,339.5,395.0,3.65,22.85,706.0,758.05,568.14
2018,7,30,13,30,343.0,378.0,3.7,22.8,688.0,747.29,570.23
2018,7,30,13,45,424.5,343.0,3.7,22.75,717.5,805.79,605.7
2018,7,30,14,0,506.0,308.0,3.7,22.7,747.0,850.56,639.5
2018,7,30,14,15,613.0,248.0,3.75,22.55,762.0,893.67,673.68
2018,7,30,14,30,720.0,188.0,3.8,22.4,777.0,927.66,699.2
2018,7,30,14,45,750.5,166.5,3.8,22.25,757.5,921.8,696.49
2018,7,30,15,0,781.0,145.0,3.8,22.1,738.0,907.12,688.13
2018,7,30,15,15,767.0,142.0,3.8,22.1,698.0,872.45,665.61
2018,7,30,15,30,753.0,139.0,3.8,22.1,658.0,839.79,644.5
2018,7,30,15,45,728.5,138.0,3.85,21.6,613.0,794.45,615.6
2018,7,30,16,0,704.0,137.0,3.9,21.1,568.0,748.18,585.56
2018,7,30,16,15,665.0,136.0,3.95,20.75,516.5,689.96,545.77
2018,7,30,16,30,626.0,135.0,4.0,20.4,465.0,632.56,504.36
2018,7,30,16,45,586.5,131.5,4.0,20.0,416.0,573.33,460.47
2018,7,30,17,0,547.0,128.0,4.0,19.6,367.0,511.68,413.62
2018,7,30,17,15,499.5,120.0,4.0,19.05,317.0,447.62,363.68
2018,7,30,17,30,452.0,112.0,4.0,18.5,267.0,387.14,315.08
2018,7,30,17,45,387.0,101.0,4.05,18.0,218.0,318.55,258.54
2018,7,30,18,0,322.0,90.0,4.1,17.5,169.0,256.24,205.8
2018,7,30,18,15,260.0,72.5,4.05,17.05,126.5,194.56,152.75
2018,7,30,18,30,198.0,55.0,4.0,16.6,84.0,134.11,100.55
2018,7,30,18,45,129.0,36.0,3.95,16.2,52.0,82.79,54.87
2018,7,30,19,0,60.0,17.0,3.9,15.8,20.0,34.01,0.0
2018,7,30,19,15,30.0,8.5,3.9,15.6,10.0,13.0,0.0
2018,7,30,19,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,31,5,15,28.5,8.0,3.05,13.85,9.5,7.63,0.0
2018,7,31,5,30,57.0,16.0,3.1,14.2,19.0,13.46,0.0
2018,7,31,5,45,116.5,34.5,3.1,14.55,48.5,28.18,16.74
2018,7,31,6,0,176.0,53.0,3.1,14.9,78.0,42.46,31.15
2018,7,31,6,15,127.5,59.0,3.05,15.25,81.0,47.02,35.83
2018,7,31,6,30,79.0,65.0,3.0,15.6,84.0,54.85,43.06
2018,7,31,6,45,41.5,84.5,2.9,15.95,94.5,73.39,59.53
2018,7,31,7,0,4.0,104.0,2.8,16.3,105.0,92.31,76.03
2018,7,31,7,15,7.5,124.5,2.75,16.7,127.5,110.6,87.22
2018,7,31,7,30,11.0,145.0,2.7,17.1,150.0,129.82,102.41
2018,7,31,7,45,13.5,163.0,2.65,17.45,169.5,147.48,116.23
2018,7,31,8,0,16.0,181.0,2.6,17.8,189.0,165.53,130.26
2018,7,31,8,15,19.0,199.0,2.6,18.2,209.5,184.11,144.57
2018,7,31,8,30,22.0,217.0,2.6,18.6,230.0,203.13,159.12
2018,7,31,8,45,31.0,243.5,2.55,19.0,263.5,228.3,178.29
2018,7,31,9,0,40.0,270.0,2.5,19.4,297.0,258.87,201.51
2018,7,31,9,15,59.0,299.0,2.5,19.8,342.0,297.98,231.13
2018,7,31,9,30,78.0,328.0,2.5,20.2,387.0,339.48,262.24
2018,7,31,9,45,105.0,349.0,2.5,20.6,432.0,381.15,293.28
2018,7,31,10,0,132.0,370.0,2.5,21.0,477.0,425.46,325.94
2018,7,31,10,15,204.0,378.0,2.55,21.25,550.5,493.18,376.68
2018,7,31,10,30,276.0,386.0,2.6,21.5,624.0,568.04,431.73
2018,7,31,10,45,309.5,395.0,2.65,21.8,668.5,618.51,467.64
2018,7,31,11,0,343.0,404.0,2.7,22.1,713.0,670.84,504.5
2018,7,31,11,15,321.5,420.0,2.8,22.25,713.5,684.1,512.87
2018,7,31,11,30,300.0,436.0,2.9,22.4,714.0,695.23,519.93
2018,7,31,11,45,300.0,440.0,3.0,22.55,720.0,712.43,531.91
2018,7,31,12,0,300.0,444.0,3.1,22.7,726.0,728.54,543.07
2018,7,31,12,15,302.0,443.0,3.2,22.7,727.0,740.42,551.78
2018,7,31,12,30,304.0,442.0,3.3,22.7,728.0,751.02,559.67
2018,7,31,12,45,356.5,413.0,3.4,22.75,746.0,781.77,583.29
2018,7,31,13,0,409.0,384.0,3.5,22.8,764.0,820.74,612.19
2018,7,31,13,15,374.5,395.5,3.6,22.7,739.0,794.08,593.75
2018,7,31,13,30,340.0,407.0,3.7,22.6,714.0,775.01,590.05
2018,7,31,13,45,428.0,353.0,3.8,22.5,730.0,819.84,616.14
2018,7,31,14,0,516.0,299.0,3.9,22.4,746.0,851.33,642.14
2018,7,31,14,15,658.0,223.0,3.95,22.25,773.0,912.4,689.35
2018,7,31,14,30,800.0,147.0,4.0,22.1,800.0,956.16,720.56
2018,7,31,14,45,796.0,140.5,4.05,21.9,767.0,932.3,705.91
2018,7,31,15,0,792.0,134.0,4.1,21.7,734.0,905.45,689.64
2018,7,31,15,15,778.0,132.0,4.1,21.7,694.5,871.57,667.61
2018,7,31,15,30,764.0,130.0,4.1,21.7,655.0,835.54,643.98
2018,7,31,15,45,753.0,123.5,4.15,21.2,612.5,795.24,618.48
2018,7,31,16,0,742.0,117.0,4.2,20.7,570.0,753.07,591.22
2018,7,31,16,15,712.0,115.0,4.2,20.25,520.5,702.67,557.09
2018,7,31,16,30,682.0,113.0,4.2,19.8,471.0,649.19,519.85
2018,7,31,16,45,644.5,108.0,4.2,19.4,419.0,587.56,474.08
2018,7,31,17,0,607.0,103.0,4.2,19.0,367.0,527.48,428.24
2018,7,31,17,15,569.0,95.5,4.15,18.55,317.5,466.25,380.17
2018,7,31,17,30,531.0,88.0,4.1,18.1,268.0,407.41,332.5
2018,7,31,17,45,483.5,78.0,4.1,17.6,221.0,343.89,279.65
2018,7,31,18,0,436.0,68.0,4.1,17.1,174.0,284.52,228.63
2018,7,31,18,15,363.0,57.5,4.05,16.75,131.5,217.06,170.01
2018,7,31,18,30,290.0,47.0,4.0,16.4,89.0,160.71,120.15
2018,7,31,18,45,196.5,33.5,3.95,16.0,57.0,103.63,68.24
2018,7,31,19,0,103.0,20.0,3.9,15.6,25.0,49.79,0.0
2018,7,31,19,15,51.5,10.0,3.9,15.5,12.5,17.89,0.0
2018,7,31,19,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,1,5,15,26.0,6.0,3.2,13.95,7.0,5.72,0.0
2018,8,1,5,30,52.0,12.0,3.2,14.3,14.0,10.23,0.0
2018,8,1,5,45,142.0,28.0,3.2,14.6,45.0,21.77,11.41
2018,8,1,6,0,232.0,44.0,3.2,14.9,76.0,33.71,23.55
2018,8,1,6,15,178.5,44.0,3.1,15.3,75.0,32.55,23.08
2018,8,1,6,30,125.0,44.0,3.0,15.7,74.0,35.53,25.96
2018,8,1,6,45,62.5,59.0,2.9,16.1,74.0,50.57,39.35
2018,8,1,7,0,0.0,74.0,2.8,16.5,74.0,68.18,54.82
2018,8,1,7,15,0.0,84.5,2.75,16.9,84.5,77.76,60.03
2018,8,1,7,30,0.0,95.0,2.7,17.3,95.0,87.39,67.77
2018,8,1,7,45,0.0,109.5,2.6,17.7,109.5,100.51,78.26
2018,8,1,8,0,0.0,124.0,2.5,18.1,124.0,113.7,88.66
2018,8,1,8,15,1.5,146.5,2.5,18.5,147.5,134.37,104.95
2018,8,1,8,30,3.0,169.0,2.5,18.9,171.0,155.36,121.29
2018,8,1,8,45,5.0,184.0,2.55,19.35,187.5,170.3,132.61
2018,8,1,9,0,7.0,199.0,2.6,19.8,204.0,185.54,144.1
2018,8,1,9,15,10.0,216.5,2.7,20.15,224.0,203.81,157.97
2018,8,1,9,30,13.0,234.0,2.8,20.5,244.0,222.51,172.07
2018,8,1,9,45,17.5,260.5,2.9,20.9,274.5,250.66,193.36
2018,8,1,10,0,22.0,287.0,3.0,21.3,305.0,279.45,214.92
2018,8,1,10,15,26.0,308.5,3.1,21.5,330.5,304.21,233.39
2018,8,1,10,30,30.0,330.0,3.2,21.7,356.0,330.11,252.63
2018,8,1,10,45,33.5,342.0,3.35,21.9,371.5,347.37,265.33
2018,8,1,11,0,37.0,354.0,3.5,22.1,387.0,364.98,278.29
2018,8,1,11,15,77.0,389.0,3.6,22.2,459.5,436.2,332.15
2018,8,1,11,30,117.0,424.0,3.7,22.3,532.0,516.14,391.35
2018,8,1,11,45,137.0,439.0,3.8,22.4,566.5,556.19,420.48
2018,8,1,12,0,157.0,454.0,3.9,22.5,601.0,597.03,450.17
2018,8,1,12,15,178.5,455.5,3.95,22.55,623.0,626.36,471.67
2018,8,1,12,30,200.0,457.0,4.0,22.6,645.0,655.69,493.17
2018,8,1,12,45,199.0,454.0,4.05,22.6,639.5,657.84,494.86
2018,8,1,13,0,198.0,451.0,4.1,22.6,634.0,658.94,496.0
2018,8,1,13,15,205.5,440.5,4.15,22.55,628.0,659.76,497.5
2018,8,1,13,30,213.0,430.0,4.2,22.5,622.0,659.48,498.28
2018,8,1,13,45,347.5,366.0,4.25,22.45,670.0,741.49,562.01
2018,8,1,14,0,482.0,302.0,4.3,22.4,718.0,820.7,622.39
2018,8,1,14,15,683.0,203.0,4.3,22.3,771.0,916.03,693.77
2018,8,1,14,30,884.0,104.0,4.3,22.2,824.0,982.96,740.29
2018,8,1,14,45,876.0,102.0,4.35,22.05,789.5,958.58,725.05
2018,8,1,15,0,868.0,100.0,4.4,21.9,755.0,931.21,708.39
2018,8,1,15,15,856.0,98.0,4.4,21.9,715.0,897.38,686.49
2018,8,1,15,30,844.0,96.0,4.4,21.9,675.0,861.13,662.81
2018,8,1,15,45,828.0,94.0,4.4,21.4,630.5,819.28,636.19
2018,8,1,16,0,812.0,92.0,4.4,20.9,586.0,781.77,612.38
2018,8,1,16,15,790.0,90.0,4.45,20.55,537.5,731.81,578.92
2018,8,1,16,30,768.0,88.0,4.5,20.2,489.0,681.15,544.28
2018,8,1,16,45,738.0,84.5,4.5,19.8,438.0,622.82,502.71
2018,8,1,17,0,708.0,81.0,4.5,19.4,387.0,565.15,458.87
2018,8,1,17,15,667.0,77.5,4.5,18.9,336.0,504.12,411.0
2018,8,1,17,30,626.0,74.0,4.5,18.4,285.0,443.52,361.88
2018,8,1,17,45,565.0,68.5,4.55,17.85,234.5,373.54,303.69
2018,8,1,18,0,504.0,63.0,4.6,17.3,184.0,308.91,248.09
2018,8,1,18,15,423.0,54.5,4.55,16.85,139.0,239.02,187.05
2018,8,1,18,30,342.0,46.0,4.5,16.4,94.0,177.48,132.44
2018,8,1,18,45,229.5,33.0,4.45,15.95,59.5,112.11,72.71
2018,8,1,19,0,117.0,20.0,4.4,15.5,25.0,52.44,0.0
2018,8,1,19,15,58.5,10.0,4.4,15.35,12.5,18.96,0.0
2018,8,1,19,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.4,14.55,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.35,14.4,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.05,13.75,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.0,13.65,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,2,5,15,48.0,9.0,3.6,13.4,11.0,8.58,0.0
2018,8,2,5,30,96.0,18.0,3.7,13.7,22.0,17.16,0.0
2018,8,2,5,45,189.5,33.0,3.8,14.0,54.5,25.95,14.38
2018,8,2,6,0,283.0,48.0,3.9,14.3,87.0,37.06,26.44
2018,8,2,6,15,275.5,48.5,3.9,14.65,99.5,36.22,26.36
2018,8,2,6,30,268.0,49.0,3.9,15.0,112.0,35.54,26.02
2018,8,2,6,45,134.0,57.0,3.85,15.35,88.5,45.11,34.62
2018,8,2,7,0,0.0,65.0,3.8,15.7,65.0,60.46,48.18
2018,8,2,7,15,0.0,79.5,3.8,16.1,79.5,73.49,56.65
2018,8,2,7,30,0.0,94.0,3.8,16.5,94.0,86.51,67.29
2018,8,2,7,45,0.0,105.0,3.85,16.95,105.0,96.6,75.31
2018,8,2,8,0,0.0,116.0,3.9,17.4,116.0,106.72,83.26
2018,8,2,8,15,0.5,130.5,3.95,17.75,131.0,120.1,93.8
2018,8,2,8,30,1.0,145.0,4.0,18.1,146.0,133.61,104.34
2018,8,2,8,45,4.0,171.0,4.05,18.5,174.0,158.44,123.85
2018,8,2,9,0,7.0,197.0,4.1,18.9,202.0,183.76,143.55
2018,8,2,9,15,11.0,219.5,4.1,19.2,227.5,206.99,161.46
2018,8,2,9,30,15.0,242.0,4.1,19.5,253.0,230.8,179.7
2018,8,2,9,45,21.0,267.5,4.15,19.85,284.0,259.11,201.29
2018,8,2,10,0,27.0,293.0,4.2,20.2,315.0,287.7,222.91
2018,8,2,10,15,39.5,322.5,4.25,20.4,356.0,326.52,252.49
2018,8,2,10,30,52.0,352.0,4.3,20.6,397.0,366.88,282.95
2018,8,2,10,45,64.5,369.5,4.35,20.8,426.5,397.5,305.88
2018,8,2,11,0,77.0,387.0,4.4,21.0,456.0,429.2,329.51
2018,8,2,11,15,136.0,415.5,4.4,21.1,540.0,516.98,395.81
2018,8,2,11,30,195.0,444.0,4.4,21.2,624.0,604.98,460.83
2018,8,2,11,45,287.0,425.5,4.4,21.3,693.0,686.93,521.86
2018,8,2,12,0,379.0,407.0,4.4,21.4,762.0,766.91,580.56
2018,8,2,12,15,422.5,392.5,4.45,21.45,788.5,813.43,614.13
2018,8,2,12,30,466.0,378.0,4.5,21.5,815.0,853.66,643.45
2018,8,2,12,45,476.0,371.5,4.5,21.5,815.0,867.54,653.4
2018,8,2,13,0,486.0,365.0,4.5,21.5,815.0,879.36,662.14
2018,8,2,13,15,499.5,352.0,4.5,21.45,808.0,885.89,667.69
2018,8,2,13,30,513.0,339.0,4.5,21.4,801.0,890.0,671.69
2018,8,2,13,45,592.5,288.0,4.55,21.35,808.5,920.22,696.47
2018,8,2,14,0,672.0,237.0,4.6,21.3,816.0,946.27,717.81
2018,8,2,14,15,788.5,169.5,4.55,21.15,827.0,978.64,740.83
2018,8,2,14,30,905.0,102.0,4.5,21.0,838.0,1001.2,757.13
2018,8,2,14,45,897.5,100.0,4.5,20.85,803.0,976.88,742.0
2018,8,2,15,0,890.0,98.0,4.5,20.7,768.0,949.46,725.06
2018,8,2,15,15,878.5,96.0,4.5,20.7,727.5,915.47,703.08
2018,8,2,15,30,867.0,94.0,4.5,20.7,687.0,878.97,679.22
2018,8,2,15,45,849.5,92.5,4.5,20.2,641.0,835.63,651.57
2018,8,2,16,0,832.0,91.0,4.5,19.7,595.0,796.65,626.7
2018,8,2,16,15,808.0,89.5,4.55,19.35,545.5,744.91,591.87
2018,8,2,16,30,784.0,88.0,4.6,19.0,496.0,692.57,555.89
2018,8,2,16,45,751.5,85.5,4.6,18.7,444.0,632.9,512.99
2018,8,2,17,0,719.0,83.0,4.6,18.4,392.0,576.3,469.51
2018,8,2,17,15,675.5,80.0,4.65,17.95,340.0,511.71,418.74
2018,8,2,17,30,632.0,77.0,4.7,17.5,288.0,449.8,368.35
2018,8,2,17,45,565.0,71.5,4.75,17.05,236.0,376.43,307.02
2018,8,2,18,0,498.0,66.0,4.8,16.6,184.0,309.0,248.8
2018,8,2,18,15,414.0,56.5,4.7,16.2,138.5,237.13,185.91
2018,8,2,18,30,330.0,47.0,4.6,15.8,93.0,173.65,129.6
2018,8,2,18,45,218.0,33.0,4.5,15.45,58.5,109.03,69.55
2018,8,2,19,0,106.0,19.0,4.4,15.1,24.0,48.5,0.0
2018,8,2,19,15,53.0,9.5,4.3,14.95,12.0,17.54,0.0
2018,8,2,19,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,3,5,15,14.5,5.0,3.2,13.3,5.5,4.77,0.0
2018,8,3,5,30,29.0,10.0,3.3,13.7,11.0,9.53,0.0
2018,8,3,5,45,63.0,26.5,3.35,14.05,33.5,21.96,10.96
2018,8,3,6,0,97.0,43.0,3.4,14.4,56.0,34.88,24.5
2018,8,3,6,15,134.5,67.5,3.3,14.75,94.0,53.23,41.26
2018,8,3,6,30,172.0,92.0,3.2,15.1,132.0,70.83,57.2
2018,8,3,6,45,204.0,115.5,3.15,15.4,174.5,87.04,71.65
2018,8,3,7,0,236.0,139.0,3.1,15.7,217.0,102.59,85.22
2018,8,3,7,15,265.5,161.0,2.95,16.1,262.5,132.0,98.4
2018,8,3,7,30,295.0,183.0,2.8,16.5,308.0,171.67,125.11
2018,8,3,7,45,322.0,202.5,2.65,16.85,355.0,212.92,156.33
2018,8,3,8,0,349.0,222.0,2.5,17.2,402.0,257.48,191.87
2018,8,3,8,15,368.0,233.0,2.4,17.7,439.5,296.4,223.74
2018,8,3,8,30,387.0,244.0,2.3,18.2,477.0,337.16,257.02
2018,8,3,8,45,393.5,253.5,2.25,18.7,506.0,373.53,286.68
2018,8,3,9,0,400.0,263.0,2.2,19.2,535.0,407.99,314.21
2018,8,3,9,15,420.5,272.5,2.2,19.8,573.5,452.38,348.38
2018,8,3,9,30,441.0,282.0,2.2,20.4,612.0,498.39,382.9
2018,8,3,9,45,467.5,286.0,2.2,21.0,651.0,544.63,416.88
2018,8,3,10,0,494.0,290.0,2.2,21.6,690.0,592.52,451.29
2018,8,3,10,15,511.5,299.5,2.2,22.05,726.5,640.41,484.96
2018,8,3,10,30,529.0,309.0,2.2,22.5,763.0,688.73,518.19
2018,8,3,10,45,503.0,327.5,2.2,23.0,768.5,711.33,532.05
2018,8,3,11,0,477.0,346.0,2.2,23.5,774.0,730.76,543.6
2018,8,3,11,15,457.0,360.0,2.25,23.8,775.5,748.12,554.44
2018,8,3,11,30,437.0,374.0,2.3,24.1,777.0,762.9,563.42
2018,8,3,11,45,438.0,378.0,2.4,24.4,785.0,784.94,578.17
2018,8,3,12,0,439.0,382.0,2.5,24.7,793.0,805.42,591.75
2018,8,3,12,15,444.0,381.0,2.65,24.85,796.5,823.22,604.39
2018,8,3,12,30,449.0,380.0,2.8,25.0,800.0,839.28,615.89
2018,8,3,12,45,451.0,375.5,2.95,25.2,794.5,847.01,621.75
2018,8,3,13,0,453.0,371.0,3.1,25.4,789.0,852.63,626.3
2018,8,3,13,15,463.0,360.0,3.25,25.4,781.5,857.54,631.26
2018,8,3,13,30,473.0,349.0,3.4,25.4,774.0,860.18,634.75
2018,8,3,13,45,516.0,319.0,3.55,25.35,772.0,873.92,647.11
2018,8,3,14,0,559.0,289.0,3.7,25.3,770.0,884.34,657.23
2018,8,3,14,15,620.0,252.0,3.8,25.15,768.5,905.27,675.01
2018,8,3,14,30,681.0,215.0,3.9,25.0,767.0,918.97,687.03
2018,8,3,14,45,672.0,208.5,4.05,24.85,733.5,892.48,671.16
2018,8,3,15,0,663.0,202.0,4.2,24.7,700.0,863.55,653.74
2018,8,3,15,15,647.0,196.5,4.2,24.7,660.5,827.04,629.83
2018,8,3,15,30,631.0,191.0,4.2,24.7,621.0,788.84,604.37
2018,8,3,15,45,617.0,182.0,4.3,24.15,579.0,747.19,577.6
2018,8,3,16,0,603.0,173.0,4.4,23.6,537.0,704.22,549.23
2018,8,3,16,15,584.5,163.5,4.4,23.2,492.0,656.12,515.83
2018,8,3,16,30,566.0,154.0,4.4,22.8,447.0,603.18,478.13
2018,8,3,16,45,541.0,143.0,4.45,22.35,399.5,548.78,438.43
2018,8,3,17,0,516.0,132.0,4.5,21.9,352.0,495.18,398.13
2018,8,3,17,15,476.5,120.5,4.5,21.3,303.0,433.44,350.19
2018,8,3,17,30,437.0,109.0,4.5,20.7,254.0,374.58,303.04
2018,8,3,17,45,387.0,95.5,4.5,20.15,207.5,311.51,251.02
2018,8,3,18,0,337.0,82.0,4.5,19.6,161.0,253.19,201.49
2018,8,3,18,15,271.5,65.5,4.4,19.1,119.0,190.59,147.72
2018,8,3,18,30,206.0,49.0,4.3,18.6,77.0,135.2,99.63
2018,8,3,18,45,135.0,32.0,4.2,18.1,47.5,85.38,52.43
2018,8,3,19,0,64.0,15.0,4.1,17.6,18.0,27.93,0.0
2018,8,3,19,15,32.0,7.5,4.0,17.4,9.0,7.15,0.0
2018,8,3,19,30,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.55,16.7,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,4,5,15,12.5,4.5,2.4,14.8,5.0,0.0,0.0
2018,8,4,5,30,25.0,9.0,2.5,15.1,10.0,8.58,0.0
2018,8,4,5,45,58.0,25.0,2.6,15.4,31.5,20.77,9.62
2018,8,4,6,0,91.0,41.0,2.7,15.7,53.0,33.35,23.0
2018,8,4,6,15,129.5,65.0,2.7,16.0,90.5,51.4,39.43
2018,8,4,6,30,168.0,89.0,2.7,16.3,128.0,68.72,55.06
2018,8,4,6,45,205.5,113.5,2.65,16.6,172.5,85.7,70.12
2018,8,4,7,0,243.0,138.0,2.6,16.9,217.0,101.96,84.26
2018,8,4,7,15,269.5,155.5,2.6,17.35,257.5,128.05,94.67
2018,8,4,7,30,296.0,173.0,2.6,17.8,298.0,164.3,118.46
2018,8,4,7,45,300.0,186.5,2.6,18.2,327.0,197.19,143.83
2018,8,4,8,0,304.0,200.0,2.6,18.6,356.0,230.43,171.15
2018,8,4,8,15,318.0,219.5,2.65,19.2,397.0,271.54,204.74
2018,8,4,8,30,332.0,239.0,2.7,19.8,438.0,314.33,239.44
2018,8,4,8,45,352.5,254.5,2.8,20.4,480.5,357.99,274.28
2018,8,4,9,0,373.0,270.0,2.9,21.0,523.0,403.7,310.12
2018,8,4,9,15,395.0,280.0,2.95,21.6,562.5,447.39,343.73
2018,8,4,9,30,417.0,290.0,3.0,22.2,602.0,491.91,377.31
2018,8,4,9,45,450.5,292.0,3.1,22.75,643.5,539.57,412.88
2018,8,4,10,0,484.0,294.0,3.2,23.3,685.0,589.56,449.51
2018,8,4,10,15,508.0,300.0,3.35,23.65,723.5,638.48,485.07
2018,8,4,10,30,532.0,306.0,3.5,24.0,762.0,688.34,520.74
2018,8,4,10,45,514.0,323.0,3.6,24.35,773.0,715.99,539.29
2018,8,4,11,0,496.0,340.0,3.7,24.7,784.0,741.05,555.83
2018,8,4,11,15,457.0,360.5,3.85,24.8,775.0,748.83,560.44
2018,8,4,11,30,418.0,381.0,4.0,24.9,766.0,752.87,562.42
2018,8,4,11,45,451.5,373.5,4.15,25.0,792.5,793.29,591.61
2018,8,4,12,0,485.0,366.0,4.3,25.1,819.0,833.53,620.31
2018,8,4,12,15,479.0,371.0,4.4,25.0,818.5,847.4,630.09
2018,8,4,12,30,473.0,376.0,4.5,24.9,818.0,859.11,638.6
2018,8,4,12,45,507.0,356.0,4.65,24.85,826.5,883.35,657.61
2018,8,4,13,0,541.0,336.0,4.8,24.8,835.0,905.59,675.26
2018,8,4,13,15,541.0,330.0,4.9,24.65,822.0,905.66,676.8
2018,8,4,13,30,541.0,324.0,5.0,24.5,809.0,903.2,676.8
2018,8,4,13,45,632.5,267.0,5.05,24.4,820.0,939.79,706.32
2018,8,4,14,0,724.0,210.0,5.1,24.3,831.0,970.07,729.28
2018,8,4,14,15,805.0,162.0,5.2,24.1,831.0,987.11,743.02
2018,8,4,14,30,886.0,114.0,5.3,23.9,831.0,995.58,751.15
2018,8,4,14,45,871.5,114.0,5.35,23.75,793.5,967.11,733.52
2018,8,4,15,0,857.0,114.0,5.4,23.6,756.0,935.93,714.13
2018,8,4,15,15,844.0,111.5,5.4,23.6,715.0,908.28,696.39
2018,8,4,15,30,831.0,109.0,5.4,23.6,674.0,870.55,671.42
2018,8,4,15,45,802.0,111.0,5.35,23.05,626.0,822.16,639.76
2018,8,4,16,0,773.0,113.0,5.3,22.5,578.0,772.86,607.0
2018,8,4,16,15,739.0,113.5,5.3,22.15,527.5,720.84,571.38
2018,8,4,16,30,705.0,114.0,5.3,21.8,477.0,666.05,532.87
2018,8,4,16,45,664.0,110.5,5.25,21.4,424.0,602.54,485.28
2018,8,4,17,0,623.0,107.0,5.2,21.0,371.0,540.78,437.82
2018,8,4,17,15,583.5,99.0,5.1,20.5,320.5,477.17,387.71
2018,8,4,17,30,544.0,91.0,5.0,20.0,270.0,416.05,338.07
2018,8,4,17,45,491.0,81.5,4.9,19.45,221.5,349.53,282.62
2018,8,4,18,0,438.0,72.0,4.8,18.9,173.0,285.78,227.93
2018,8,4,18,15,366.5,59.5,4.65,18.4,129.5,219.86,170.53
2018,8,4,18,30,295.0,47.0,4.5,17.9,86.0,161.85,119.13
2018,8,4,18,45,203.0,32.5,4.35,17.4,54.0,103.76,62.09
2018,8,4,19,0,111.0,18.0,4.2,16.9,22.0,40.63,0.0
2018,8,4,19,15,55.5,9.0,4.15,16.65,11.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.05,16.15,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,5,5,15,19.0,7.0,3.35,13.85,7.5,0.0,0.0
2018,8,5,5,30,38.0,14.0,3.5,14.2,15.0,13.34,0.0
2018,8,5,5,45,75.5,29.0,3.6,14.5,37.0,23.86,11.41
2018,8,5,6,0,113.0,44.0,3.7,14.8,59.0,35.62,24.97
2018,8,5,6,15,104.5,51.0,3.65,15.15,69.5,41.02,30.44
2018,8,5,6,30,96.0,58.0,3.6,15.5,80.0,49.48,38.27
2018,8,5,6,45,48.0,69.5,3.5,15.9,80.5,61.84,49.33
2018,8,5,7,0,0.0,81.0,3.4,16.3,81.0,73.82,59.83
2018,8,5,7,15,3.5,104.0,3.3,16.65,105.5,93.85,73.49
2018,8,5,7,30,7.0,127.0,3.2,17.0,130.0,114.65,90.22
2018,8,5,7,45,17.0,152.5,3.1,17.35,161.0,139.2,109.51
2018,8,5,8,0,27.0,178.0,3.0,17.7,192.0,161.0,126.4
2018,8,5,8,15,43.0,204.0,2.95,18.15,228.5,190.42,149.17
2018,8,5,8,30,59.0,230.0,2.9,18.6,265.0,222.1,173.66
2018,8,5,8,45,72.5,252.0,2.85,19.0,298.5,251.67,196.45
2018,8,5,9,0,86.0,274.0,2.8,19.4,332.0,282.98,220.41
2018,8,5,9,15,113.0,298.0,2.8,19.8,379.0,322.62,250.65
2018,8,5,9,30,140.0,322.0,2.8,20.2,426.0,367.76,284.77
2018,8,5,9,45,202.0,338.5,2.85,20.6,497.0,430.56,332.3
2018,8,5,10,0,264.0,355.0,2.9,21.0,568.0,499.16,383.46
2018,8,5,10,15,299.0,361.5,2.95,21.35,611.0,546.2,417.88
2018,8,5,10,30,334.0,368.0,3.0,21.7,654.0,595.65,453.71
2018,8,5,10,45,388.5,361.5,3.05,22.0,702.5,650.41,493.5
2018,8,5,11,0,443.0,355.0,3.1,22.3,751.0,711.53,537.13
2018,8,5,11,15,447.0,362.0,3.15,22.5,767.5,741.9,557.78
2018,8,5,11,30,451.0,369.0,3.2,22.7,784.0,771.16,577.66
2018,8,5,11,45,456.0,372.5,3.25,22.95,795.0,796.74,594.85
2018,8,5,12,0,461.0,376.0,3.3,23.2,806.0,820.91,610.99
2018,8,5,12,15,467.5,375.0,3.35,23.35,811.0,840.54,624.38
2018,8,5,12,30,474.0,374.0,3.4,23.5,816.0,858.4,636.58
2018,8,5,12,45,486.0,366.5,3.45,23.7,816.5,873.3,646.96
2018,8,5,13,0,498.0,359.0,3.5,23.9,817.0,886.12,656.0
2018,8,5,13,15,511.5,345.5,3.55,24.0,809.5,892.09,660.95
2018,8,5,13,30,525.0,332.0,3.6,24.1,802.0,895.57,664.35
2018,8,5,13,45,591.0,288.5,3.65,24.15,805.0,919.72,683.71
2018,8,5,14,0,657.0,245.0,3.7,24.2,808.0,939.94,700.32
2018,8,5,14,15,745.5,192.5,3.75,24.1,810.5,966.85,719.82
2018,8,5,14,30,834.0,140.0,3.8,24.0,813.0,981.64,731.21
2018,8,5,14,45,824.5,137.0,3.9,23.95,778.0,955.49,715.45
2018,8,5,15,0,815.0,134.0,4.0,23.9,743.0,926.49,697.97
2018,8,5,15,15,801.0,131.0,4.0,23.9,702.0,890.72,675.04
2018,8,5,15,30,787.0,128.0,4.0,23.9,661.0,852.72,650.43
2018,8,5,15,45,766.5,125.5,4.05,23.5,615.0,807.74,621.86
2018,8,5,16,0,746.0,123.0,4.1,23.1,569.0,765.22,594.59
2018,8,5,16,15,716.0,120.5,4.1,22.75,519.5,710.67,557.73
2018,8,5,16,30,686.0,118.0,4.1,22.4,470.0,656.2,519.78
2018,8,5,16,45,645.0,114.5,4.05,22.1,417.5,593.43,473.32
2018,8,5,17,0,604.0,111.0,4.0,21.8,365.0,532.43,426.98
2018,8,5,17,15,554.0,104.0,3.95,21.2,313.0,464.45,374.34
2018,8,5,17,30,504.0,97.0,3.9,20.6,261.0,396.8,320.36
2018,8,5,17,45,433.0,87.0,3.85,20.05,210.5,323.9,260.41
2018,8,5,18,0,362.0,77.0,3.8,19.5,160.0,257.96,204.68
2018,8,5,18,15,287.5,61.5,3.75,18.9,117.0,191.77,148.05
2018,8,5,18,30,213.0,46.0,3.7,18.3,74.0,133.85,97.88
2018,8,5,18,45,134.0,29.5,3.65,17.7,44.5,80.74,45.82
2018,8,5,19,0,55.0,13.0,3.6,17.1,15.0,23.94,0.0
2018,8,5,19,15,27.5,6.5,3.6,16.85,7.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,6,5,15,8.0,3.0,2.45,13.6,3.5,0.0,0.0
2018,8,6,5,30,16.0,6.0,2.5,13.9,7.0,5.72,0.0
2018,8,6,5,45,39.0,19.0,2.55,14.2,23.5,16.99,6.09
2018,8,6,6,0,62.0,32.0,2.6,14.5,40.0,28.05,18.46
2018,8,6,6,15,91.0,54.5,2.45,14.75,72.0,46.04,34.88
2018,8,6,6,30,120.0,77.0,2.3,15.0,104.0,63.35,50.58
2018,8,6,6,45,148.5,103.0,2.2,15.3,145.0,82.43,67.59
2018,8,6,7,0,177.0,129.0,2.1,15.6,186.0,100.83,83.68
2018,8,6,7,15,204.0,153.5,2.0,16.0,230.5,128.49,97.41
2018,8,6,7,30,231.0,178.0,1.9,16.4,275.0,160.66,118.77
2018,8,6,7,45,257.5,201.0,1.75,16.8,322.0,200.55,148.83
2018,8,6,8,0,284.0,224.0,1.6,17.2,369.0,243.89,182.86
2018,8,6,8,15,307.0,243.0,1.6,17.8,413.5,286.5,216.81
2018,8,6,8,30,330.0,262.0,1.6,18.4,458.0,331.78,252.71
2018,8,6,8,45,352.5,277.0,1.6,19.0,501.5,376.17,287.47
2018,8,6,9,0,375.0,292.0,1.6,19.6,545.0,422.8,323.24
2018,8,6,9,15,396.0,302.0,1.7,20.25,583.5,466.51,356.39
2018,8,6,9,30,417.0,312.0,1.8,20.9,622.0,511.84,390.07
2018,8,6,9,45,441.0,313.5,1.85,21.6,655.5,552.69,419.69
2018,8,6,10,0,465.0,315.0,1.9,22.3,689.0,595.87,450.38
2018,8,6,10,15,470.0,320.0,2.05,22.85,710.0,630.0,474.56
2018,8,6,10,30,475.0,325.0,2.2,23.4,731.0,663.44,497.91
2018,8,6,10,45,464.5,337.5,2.3,23.95,743.0,690.79,516.0
2018,8,6,11,0,454.0,350.0,2.4,24.5,755.0,716.18,532.48
2018,8,6,11,15,450.0,359.5,2.5,24.9,766.5,742.38,549.79
2018,8,6,11,30,446.0,369.0,2.6,25.3,778.0,766.98,565.82
2018,8,6,11,45,448.0,372.5,2.75,25.65,786.5,789.69,581.1
2018,8,6,12,0,450.0,376.0,2.9,26.0,795.0,810.84,595.28
2018,8,6,12,15,455.5,375.5,3.05,26.2,799.5,829.78,608.45
2018,8,6,12,30,461.0,375.0,3.2,26.4,804.0,846.95,620.47
2018,8,6,12,45,469.0,369.0,3.3,26.6,802.5,859.21,629.14
2018,8,6,13,0,477.0,363.0,3.4,26.8,801.0,869.4,636.51
2018,8,6,13,15,490.0,350.5,3.55,26.8,794.0,875.8,642.47
2018,8,6,13,30,503.0,338.0,3.7,26.8,787.0,879.8,646.93
2018,8,6,13,45,559.0,300.0,3.8,26.8,787.5,897.83,662.16
2018,8,6,14,0,615.0,262.0,3.9,26.8,788.0,915.47,677.03
2018,8,6,14,15,690.5,215.0,3.95,26.65,786.5,936.68,693.92
2018,8,6,14,30,766.0,168.0,4.0,26.5,785.0,945.27,701.27
2018,8,6,14,45,760.0,163.5,4.05,26.3,752.5,927.52,691.24
2018,8,6,15,0,754.0,159.0,4.1,26.1,720.0,901.47,675.76
2018,8,6,15,15,739.0,155.5,4.1,26.1,680.0,865.7,652.79
2018,8,6,15,30,724.0,152.0,4.1,26.1,640.0,827.94,628.34
2018,8,6,15,45,696.5,150.0,4.1,25.5,593.5,779.48,597.51
2018,8,6,16,0,669.0,148.0,4.1,24.9,547.0,730.36,565.68
2018,8,6,16,15,628.5,147.0,4.05,24.4,496.5,671.88,525.11
2018,8,6,16,30,588.0,146.0,4.0,23.9,446.0,614.36,483.91
2018,8,6,16,45,533.5,142.0,3.95,23.4,392.5,541.62,430.19
2018,8,6,17,0,479.0,138.0,3.9,22.9,339.0,477.2,381.3
2018,8,6,17,15,428.5,127.0,3.85,22.2,288.5,411.28,330.32
2018,8,6,17,30,378.0,116.0,3.8,21.5,238.0,349.44,281.05
2018,8,6,17,45,311.5,100.5,3.75,20.75,189.0,279.25,223.77
2018,8,6,18,0,245.0,85.0,3.7,20.0,140.0,208.98,165.27
2018,8,6,18,15,189.0,64.0,3.65,19.4,100.0,150.67,115.65
2018,8,6,18,30,133.0,43.0,3.6,18.8,60.0,98.13,70.59
2018,8,6,18,45,82.0,26.0,3.55,18.2,35.0,56.55,29.01
2018,8,6,19,0,31.0,9.0,3.5,17.6,10.0,15.04,0.0
2018,8,6,19,15,15.5,4.5,3.45,17.35,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.4,16.85,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.45,16.05,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.5,15.75,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,7,5,15,18.5,5.0,2.6,13.8,5.5,0.0,0.0
2018,8,7,5,30,37.0,10.0,2.7,14.1,11.0,9.53,0.0
2018,8,7,5,45,77.0,25.5,2.75,14.4,33.5,21.12,8.26
2018,8,7,6,0,117.0,41.0,2.8,14.7,56.0,33.34,22.9
2018,8,7,6,15,153.0,60.5,2.75,14.95,89.0,48.13,36.64
2018,8,7,6,30,189.0,80.0,2.7,15.2,122.0,62.4,49.68
2018,8,7,6,45,206.0,99.5,2.65,15.5,156.0,76.1,61.97
2018,8,7,7,0,223.0,119.0,2.6,15.8,190.0,89.25,73.5
2018,8,7,7,15,227.5,140.0,2.55,16.2,224.0,114.64,85.45
2018,8,7,7,30,232.0,161.0,2.5,16.6,258.0,148.32,108.71
2018,8,7,7,45,217.0,186.0,2.45,17.0,286.0,187.61,140.33
2018,8,7,8,0,202.0,211.0,2.4,17.4,314.0,220.3,167.55
2018,8,7,8,15,196.0,235.0,2.4,17.85,343.0,253.27,194.67
2018,8,7,8,30,190.0,259.0,2.4,18.3,372.0,285.77,221.02
2018,8,7,8,45,190.5,281.5,2.4,18.7,402.0,319.12,247.4
2018,8,7,9,0,191.0,304.0,2.4,19.1,432.0,352.61,273.35
2018,8,7,9,15,208.0,322.5,2.45,19.4,470.0,391.17,302.85
2018,8,7,9,30,225.0,341.0,2.5,19.7,508.0,431.43,333.21
2018,8,7,9,45,248.5,354.5,2.6,19.95,547.0,472.16,363.81
2018,8,7,10,0,272.0,368.0,2.7,20.2,586.0,516.24,396.51
2018,8,7,10,15,308.5,370.0,2.8,20.35,626.0,560.85,429.74
2018,8,7,10,30,345.0,372.0,2.9,20.5,666.0,607.86,464.39
2018,8,7,10,45,355.0,379.0,3.0,20.7,688.5,640.77,487.95
2018,8,7,11,0,365.0,386.0,3.1,20.9,711.0,673.52,511.24
2018,8,7,11,15,318.5,411.5,3.2,20.9,698.5,675.19,511.19
2018,8,7,11,30,272.0,437.0,3.3,20.9,686.0,673.29,508.66
2018,8,7,11,45,261.5,443.5,3.35,20.95,684.5,682.63,515.0
2018,8,7,12,0,251.0,450.0,3.4,21.0,683.0,690.52,520.23
2018,8,7,12,15,261.5,447.5,3.45,21.05,690.5,708.16,533.1
2018,8,7,12,30,272.0,445.0,3.5,21.1,698.0,724.93,545.31
2018,8,7,12,45,282.5,438.5,3.5,21.15,699.0,736.57,553.85
2018,8,7,13,0,293.0,432.0,3.5,21.2,700.0,746.95,561.6
2018,8,7,13,15,302.0,421.5,3.55,21.2,694.0,750.25,564.82
2018,8,7,13,30,311.0,411.0,3.6,21.2,688.0,751.98,567.07
2018,8,7,13,45,363.5,379.0,3.6,21.2,695.0,772.87,584.22
2018,8,7,14,0,416.0,347.0,3.6,21.2,702.0,802.9,607.38
2018,8,7,14,15,514.0,300.5,3.65,21.1,723.5,848.75,643.49
2018,8,7,14,30,612.0,254.0,3.7,21.0,745.0,892.24,677.62
2018,8,7,14,45,590.5,249.0,3.7,20.9,705.5,853.06,651.15
2018,8,7,15,0,569.0,244.0,3.7,20.8,666.0,815.81,626.28
2018,8,7,15,15,553.0,235.5,3.7,20.8,627.0,778.46,601.02
2018,8,7,15,30,537.0,227.0,3.7,20.8,588.0,739.8,574.52
2018,8,7,15,45,533.0,212.0,3.75,20.35,549.5,703.14,550.66
2018,8,7,16,0,529.0,197.0,3.8,19.9,511.0,664.8,525.04
2018,8,7,16,15,515.0,181.5,3.75,19.6,465.5,616.62,490.77
2018,8,7,16,30,501.0,166.0,3.7,19.3,420.0,567.87,455.36
2018,8,7,16,45,481.5,151.0,3.7,18.95,374.0,515.58,416.45
2018,8,7,17,0,462.0,136.0,3.7,18.6,328.0,463.71,376.78
2018,8,7,17,15,430.5,124.0,3.65,18.15,284.0,408.8,333.38
2018,8,7,17,30,399.0,112.0,3.6,17.7,240.0,356.09,290.43
2018,8,7,17,45,352.5,96.0,3.55,17.25,194.0,294.05,238.63
2018,8,7,18,0,306.0,80.0,3.5,16.8,148.0,236.46,189.19
2018,8,7,18,15,243.0,62.0,3.45,16.45,107.0,175.13,135.99
2018,8,7,18,30,180.0,44.0,3.4,16.1,66.0,120.76,88.18
2018,8,7,18,45,115.5,28.0,3.35,15.7,39.5,68.02,33.38
2018,8,7,19,0,51.0,12.0,3.3,15.3,13.0,21.99,0.0
2018,8,7,19,15,25.5,6.0,3.3,15.15,6.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,8,5,15,22.5,5.5,2.4,13.8,6.0,0.0,0.0
2018,8,8,5,30,45.0,11.0,2.4,14.2,12.0,10.48,0.0
2018,8,8,5,45,57.0,24.5,2.45,14.55,29.0,20.32,6.96
2018,8,8,6,0,69.0,38.0,2.5,14.9,46.0,32.58,22.16
2018,8,8,6,15,106.5,56.5,2.35,15.3,76.5,47.41,35.92
2018,8,8,6,30,144.0,75.0,2.2,15.7,107.0,58.73,46.33
2018,8,8,6,45,86.0,94.5,2.1,16.05,115.0,76.44,62.11
2018,8,8,7,0,28.0,114.0,2.0,16.4,123.0,95.12,78.44
2018,8,8,7,15,24.5,130.5,1.95,16.85,139.5,110.49,86.7
2018,8,8,7,30,21.0,147.0,1.9,17.3,156.0,131.71,103.49
2018,8,8,7,45,24.0,167.0,1.8,17.7,178.5,151.8,119.13
2018,8,8,8,0,27.0,187.0,1.7,18.1,201.0,167.86,131.44
2018,8,8,8,15,39.5,213.0,1.7,18.55,235.5,196.45,153.42
2018,8,8,8,30,52.0,239.0,1.7,19.0,270.0,226.9,176.71
2018,8,8,8,45,78.0,268.5,1.65,19.45,319.0,267.32,207.34
2018,8,8,9,0,104.0,298.0,1.6,19.9,368.0,311.09,240.24
2018,8,8,9,15,179.0,315.0,1.6,20.3,444.0,370.3,284.71
2018,8,8,9,30,254.0,332.0,1.6,20.7,520.0,438.54,335.48
2018,8,8,9,45,348.5,320.0,1.65,21.15,591.5,502.65,383.11
2018,8,8,10,0,443.0,308.0,1.7,21.6,663.0,575.45,436.41
2018,8,8,10,15,485.0,306.5,1.7,21.95,708.0,628.64,474.01
2018,8,8,10,30,527.0,305.0,1.7,22.3,753.0,684.24,512.7
2018,8,8,10,45,504.5,323.0,1.75,22.6,761.0,709.23,528.81
2018,8,8,11,0,482.0,341.0,1.8,22.9,769.0,731.31,542.89
2018,8,8,11,15,455.0,357.0,1.85,23.15,766.5,744.83,551.03
2018,8,8,11,30,428.0,373.0,1.9,23.4,764.0,755.32,557.08
2018,8,8,11,45,433.5,375.0,1.95,23.6,774.0,779.36,573.24
2018,8,8,12,0,439.0,377.0,2.0,23.8,784.0,802.04,588.29
2018,8,8,12,15,443.0,376.5,2.1,23.95,787.0,819.31,600.26
2018,8,8,12,30,447.0,376.0,2.2,24.1,790.0,834.8,611.1
2018,8,8,12,45,445.5,371.5,2.25,24.2,781.5,838.95,614.17
2018,8,8,13,0,444.0,367.0,2.3,24.3,773.0,840.92,615.96
2018,8,8,13,15,458.0,353.0,2.4,24.3,765.5,846.62,621.49
2018,8,8,13,30,472.0,339.0,2.5,24.3,758.0,850.02,625.53
2018,8,8,13,45,523.5,306.5,2.55,24.3,760.5,869.3,641.15
2018,8,8,14,0,575.0,274.0,2.6,24.3,763.0,885.02,654.32
2018,8,8,14,15,649.0,234.0,2.7,24.2,768.0,915.69,678.65
2018,8,8,14,30,723.0,194.0,2.8,24.1,773.0,937.38,694.93
2018,8,8,14,45,714.0,188.5,2.9,23.95,739.0,910.94,679.39
2018,8,8,15,0,705.0,183.0,3.0,23.8,705.0,881.93,662.38
2018,8,8,15,15,689.0,178.0,3.0,23.8,664.5,844.72,638.54
2018,8,8,15,30,673.0,173.0,3.0,23.8,624.0,805.7,613.29
2018,8,8,15,45,654.5,166.5,3.15,23.25,580.0,761.37,586.05
2018,8,8,16,0,636.0,160.0,3.3,22.7,536.0,715.9,556.92
2018,8,8,16,15,612.5,152.5,3.35,22.3,489.0,664.64,521.65
2018,8,8,16,30,589.0,145.0,3.4,21.9,442.0,613.2,485.33
2018,8,8,16,45,558.0,135.5,3.45,21.45,393.0,550.41,439.54
2018,8,8,17,0,527.0,126.0,3.5,21.0,344.0,493.76,396.94
2018,8,8,17,15,485.5,115.0,3.5,20.4,294.5,430.86,348.1
2018,8,8,17,30,444.0,104.0,3.5,19.8,245.0,371.06,300.11
2018,8,8,17,45,390.0,90.5,3.5,19.25,197.5,305.81,246.15
2018,8,8,18,0,336.0,77.0,3.5,18.7,150.0,245.79,195.02
2018,8,8,18,15,267.0,60.0,3.45,18.15,108.5,181.71,139.89
2018,8,8,18,30,198.0,43.0,3.4,17.6,67.0,125.33,90.49
2018,8,8,18,45,126.5,27.5,3.3,17.1,40.0,74.25,33.02
2018,8,8,19,0,55.0,12.0,3.2,16.6,13.0,22.73,0.0
2018,8,8,19,15,27.5,6.0,3.15,16.35,6.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,9,5,15,21.5,4.5,1.95,13.45,5.0,0.0,0.0
2018,8,9,5,30,43.0,9.0,2.0,13.8,10.0,8.58,0.0
2018,8,9,5,45,100.5,24.5,2.05,14.2,34.5,20.32,6.07
2018,8,9,6,0,158.0,40.0,2.1,14.6,59.0,32.6,22.13
2018,8,9,6,15,215.0,57.5,2.0,15.0,96.5,43.62,32.64
2018,8,9,6,30,272.0,75.0,1.9,15.4,134.0,55.78,43.78
2018,8,9,6,45,298.5,90.0,1.85,15.85,171.0,65.38,52.43
2018,8,9,7,0,325.0,105.0,1.8,16.3,208.0,74.46,60.38
2018,8,9,7,15,334.0,125.0,1.75,16.85,247.0,101.9,72.39
2018,8,9,7,30,343.0,145.0,1.7,17.4,286.0,146.99,102.71
2018,8,9,7,45,351.5,164.5,1.65,18.0,325.5,187.42,133.61
2018,8,9,8,0,360.0,184.0,1.6,18.6,365.0,229.09,167.44
2018,8,9,8,15,372.0,203.0,1.6,19.15,406.5,272.46,203.06
2018,8,9,8,30,384.0,222.0,1.6,19.7,448.0,317.24,239.5
2018,8,9,8,45,402.0,236.0,1.6,20.2,489.5,359.06,273.04
2018,8,9,9,0,420.0,250.0,1.6,20.7,531.0,405.61,309.41
2018,8,9,9,15,445.0,257.5,1.6,21.25,571.5,451.69,344.54
2018,8,9,9,30,470.0,265.0,1.6,21.8,612.0,499.77,380.29
2018,8,9,9,45,491.5,272.0,1.6,22.4,650.5,547.07,414.49
2018,8,9,10,0,513.0,279.0,1.6,23.0,689.0,595.53,448.64
2018,8,9,10,15,531.5,287.0,1.6,23.45,725.5,643.72,481.95
2018,8,9,10,30,550.0,295.0,1.6,23.9,762.0,692.33,514.78
2018,8,9,10,45,532.5,312.5,1.65,24.4,774.5,721.68,533.44
