Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,11,0,515.0,330.0,1.7,24.9,787.0,748.41,550.12
2018,8,9,11,15,478.5,349.5,1.75,25.25,779.5,758.17,555.17
2018,8,9,11,30,442.0,369.0,1.8,25.6,772.0,764.25,557.79
2018,8,9,11,45,440.0,373.0,1.85,25.95,777.0,783.69,570.22
2018,8,9,12,0,438.0,377.0,1.9,26.3,782.0,801.39,581.32
2018,8,9,12,15,448.0,374.5,2.0,26.45,789.0,822.44,595.87
2018,8,9,12,30,458.0,372.0,2.1,26.6,796.0,841.88,609.32
2018,8,9,12,45,459.0,367.0,2.25,26.75,789.0,848.09,614.45
2018,8,9,13,0,460.0,362.0,2.4,26.9,782.0,852.13,618.27
2018,8,9,13,15,468.0,352.0,2.5,26.85,773.0,855.88,622.35
2018,8,9,13,30,476.0,342.0,2.6,26.8,764.0,857.33,624.97
2018,8,9,13,45,524.0,310.0,2.7,26.8,763.5,873.62,638.75
2018,8,9,14,0,572.0,278.0,2.8,26.8,763.0,886.39,650.17
2018,8,9,14,15,650.5,236.0,2.85,26.65,769.5,919.25,675.71
2018,8,9,14,30,729.0,194.0,2.9,26.5,776.0,943.13,693.06
2018,8,9,14,45,718.5,189.5,2.95,26.4,741.5,916.19,676.82
2018,8,9,15,0,708.0,185.0,3.0,26.3,707.0,886.73,659.22
2018,8,9,15,15,692.0,180.0,3.0,26.3,666.5,849.39,635.58
2018,8,9,15,30,676.0,175.0,3.0,26.3,626.0,810.23,610.53
2018,8,9,15,45,657.5,167.5,3.05,25.9,581.0,764.66,581.92
2018,8,9,16,0,639.0,160.0,3.1,25.5,536.0,717.96,551.59
2018,8,9,16,15,614.5,152.0,3.1,25.1,488.0,665.23,515.62
2018,8,9,16,30,590.0,144.0,3.1,24.7,440.0,612.41,478.67
2018,8,9,16,45,560.5,134.0,3.05,24.3,391.0,550.0,433.51
2018,8,9,17,0,531.0,124.0,3.0,23.9,342.0,493.61,391.48
2018,8,9,17,15,490.0,113.0,2.95,23.2,292.5,430.81,343.51
2018,8,9,17,30,449.0,102.0,2.9,22.5,243.0,371.07,296.3
2018,8,9,17,45,397.0,88.5,2.9,21.8,196.0,306.56,243.78
2018,8,9,18,0,345.0,75.0,2.9,21.1,149.0,247.07,193.73
2018,8,9,18,15,274.0,58.0,2.9,20.5,107.0,181.8,138.23
2018,8,9,18,30,203.0,41.0,2.9,19.9,65.0,124.46,88.35
2018,8,9,18,45,129.5,26.5,2.9,19.3,39.0,73.11,27.28
2018,8,9,19,0,56.0,12.0,2.9,18.7,13.0,22.84,0.0
2018,8,9,19,15,28.0,6.0,2.9,18.4,6.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.9,17.35,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,10,5,15,53.0,7.5,2.05,14.55,8.5,0.0,0.0
2018,8,10,5,30,106.0,15.0,2.1,14.9,17.0,14.3,0.0
2018,8,10,5,45,215.0,26.5,2.2,15.3,46.5,21.02,5.26
2018,8,10,6,0,324.0,38.0,2.3,15.7,76.0,30.59,20.22
2018,8,10,6,15,361.5,50.0,2.25,16.1,112.0,38.88,28.32
2018,8,10,6,30,399.0,62.0,2.2,16.5,148.0,46.06,35.03
2018,8,10,6,45,355.5,84.0,2.15,16.95,176.0,61.06,48.4
2018,8,10,7,0,312.0,106.0,2.1,17.4,204.0,75.28,60.84
2018,8,10,7,15,322.0,125.5,2.15,17.95,242.5,107.05,76.83
2018,8,10,7,30,332.0,145.0,2.2,18.5,281.0,145.58,101.71
2018,8,10,7,45,339.0,166.0,2.2,19.1,320.5,186.3,132.88
2018,8,10,8,0,346.0,187.0,2.2,19.7,360.0,228.14,166.86
2018,8,10,8,15,352.0,207.0,2.2,20.25,398.5,269.92,201.34
2018,8,10,8,30,358.0,227.0,2.2,20.8,437.0,312.45,236.1
2018,8,10,8,45,362.5,246.0,2.25,21.4,473.5,354.23,269.64
2018,8,10,9,0,367.0,265.0,2.3,22.0,510.0,396.36,302.62
2018,8,10,9,15,384.0,279.0,2.35,22.4,549.0,440.75,336.73
2018,8,10,9,30,401.0,293.0,2.4,22.8,588.0,485.84,370.64
2018,8,10,9,45,432.5,294.5,2.4,23.25,627.0,531.22,404.11
2018,8,10,10,0,464.0,296.0,2.4,23.7,666.0,578.75,438.5
2018,8,10,10,15,491.5,300.5,2.45,24.0,705.5,628.04,473.82
2018,8,10,10,30,519.0,305.0,2.5,24.3,745.0,678.59,509.4
2018,8,10,10,45,502.5,321.0,2.6,24.6,756.0,706.2,527.89
2018,8,10,11,0,486.0,337.0,2.7,24.9,767.0,731.33,544.51
2018,8,10,11,15,457.0,353.5,2.75,25.05,763.5,743.77,552.08
2018,8,10,11,30,428.0,370.0,2.8,25.2,760.0,753.05,557.45
2018,8,10,11,45,429.5,373.5,2.9,25.35,767.5,774.84,572.44
2018,8,10,12,0,431.0,377.0,3.0,25.5,775.0,795.1,586.26
2018,8,10,12,15,436.0,375.5,3.1,25.6,778.0,812.17,598.22
2018,8,10,12,30,441.0,374.0,3.2,25.7,781.0,827.51,609.05
2018,8,10,12,45,446.0,368.5,3.3,25.75,777.0,836.97,616.19
2018,8,10,13,0,451.0,363.0,3.4,25.8,773.0,844.38,622.05
2018,8,10,13,15,456.5,353.5,3.5,25.75,762.5,846.06,624.5
2018,8,10,13,30,462.0,344.0,3.6,25.7,752.0,845.49,625.52
2018,8,10,13,45,523.0,303.0,3.75,25.65,754.0,865.39,642.74
2018,8,10,14,0,584.0,262.0,3.9,25.6,756.0,884.79,659.48
2018,8,10,14,15,693.5,201.5,4.0,25.4,768.0,925.14,690.38
2018,8,10,14,30,803.0,141.0,4.1,25.2,780.0,951.78,710.28
2018,8,10,14,45,794.5,137.0,4.2,25.05,745.5,925.81,694.62
2018,8,10,15,0,786.0,133.0,4.3,24.9,711.0,897.03,677.3
2018,8,10,15,15,771.5,130.0,4.3,24.9,670.5,861.29,654.17
2018,8,10,15,30,757.0,127.0,4.3,24.9,630.0,823.43,629.43
2018,8,10,15,45,741.5,122.0,4.35,24.4,586.0,784.29,604.93
2018,8,10,16,0,726.0,117.0,4.4,23.9,542.0,739.92,576.23
2018,8,10,16,15,705.0,112.0,4.35,23.5,495.0,690.05,542.45
2018,8,10,16,30,684.0,107.0,4.3,23.1,448.0,639.66,507.44
2018,8,10,16,45,651.0,100.5,4.3,22.7,396.5,579.07,462.78
2018,8,10,17,0,618.0,94.0,4.3,22.3,345.0,519.7,417.73
2018,8,10,17,15,575.0,87.0,4.2,21.8,295.0,455.43,367.35
2018,8,10,17,30,532.0,80.0,4.1,21.3,245.0,394.1,317.67
2018,8,10,17,45,478.0,71.0,3.95,20.75,198.5,328.55,263.06
2018,8,10,18,0,424.0,62.0,3.8,20.2,152.0,267.88,210.87
2018,8,10,18,15,341.0,51.0,3.65,19.75,110.5,198.22,150.79
2018,8,10,18,30,258.0,40.0,3.5,19.3,69.0,140.63,99.44
2018,8,10,18,45,164.0,26.5,3.3,18.8,41.5,81.34,23.83
2018,8,10,19,0,70.0,13.0,3.1,18.3,14.0,26.53,0.0
2018,8,10,19,15,35.0,6.5,3.05,18.15,7.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.65,16.95,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.6,16.85,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.55,16.7,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,11,5,15,32.5,6.5,2.75,15.8,7.0,0.0,0.0
2018,8,11,5,30,65.0,13.0,2.9,16.1,14.0,12.39,0.0
2018,8,11,5,45,152.0,27.5,3.0,16.35,41.5,21.87,4.19
2018,8,11,6,0,239.0,42.0,3.1,16.6,69.0,32.74,21.83
2018,8,11,6,15,296.5,55.0,3.1,17.0,106.0,41.92,30.79
2018,8,11,6,30,354.0,68.0,3.1,17.4,143.0,50.67,38.91
2018,8,11,6,45,349.5,84.5,3.05,17.75,175.5,61.52,48.63
2018,8,11,7,0,345.0,101.0,3.0,18.1,208.0,71.77,57.61
2018,8,11,7,15,352.0,120.0,3.05,18.65,246.5,98.12,68.78
2018,8,11,7,30,359.0,139.0,3.1,19.2,285.0,138.23,94.5
2018,8,11,7,45,365.0,159.5,3.15,19.7,325.0,180.54,127.07
2018,8,11,8,0,371.0,180.0,3.2,20.2,365.0,227.85,165.81
2018,8,11,8,15,384.5,198.0,3.25,20.65,407.0,267.99,199.25
2018,8,11,8,30,398.0,216.0,3.3,21.1,449.0,313.74,237.05
2018,8,11,8,45,410.0,232.5,3.35,21.55,489.0,359.11,274.01
2018,8,11,9,0,422.0,249.0,3.4,22.0,529.0,405.59,311.05
2018,8,11,9,15,442.0,258.0,3.45,22.35,567.5,450.61,346.36
2018,8,11,9,30,462.0,267.0,3.5,22.7,606.0,497.13,382.09
2018,8,11,9,45,475.5,276.0,3.5,23.0,640.0,541.03,415.09
2018,8,11,10,0,489.0,285.0,3.5,23.3,674.0,585.38,447.72
2018,8,11,10,15,496.5,296.5,3.55,23.5,704.0,628.06,478.69
2018,8,11,10,30,504.0,308.0,3.6,23.7,734.0,670.34,508.83
2018,8,11,10,45,470.5,332.5,3.65,23.9,738.5,691.93,522.97
2018,8,11,11,0,437.0,357.0,3.7,24.1,743.0,709.89,534.37
2018,8,11,11,15,413.5,373.0,3.8,24.15,743.0,725.07,544.48
2018,8,11,11,30,390.0,389.0,3.9,24.2,743.0,732.7,549.34
2018,8,11,11,45,400.0,387.5,3.95,24.3,753.5,761.51,569.52
2018,8,11,12,0,410.0,386.0,4.0,24.4,764.0,784.36,585.46
2018,8,11,12,15,428.0,379.0,4.05,24.35,773.5,808.2,602.74
2018,8,11,12,30,446.0,372.0,4.1,24.3,783.0,830.68,619.09
2018,8,11,12,45,448.0,367.0,4.2,24.3,777.0,837.7,624.57
2018,8,11,13,0,450.0,362.0,4.3,24.3,771.0,842.6,628.76
2018,8,11,13,15,454.5,352.5,4.3,24.2,759.5,843.24,630.13
2018,8,11,13,30,459.0,343.0,4.3,24.1,748.0,841.62,630.04
2018,8,11,13,45,515.0,306.0,4.35,24.0,749.5,860.63,646.27
2018,8,11,14,0,571.0,269.0,4.4,23.9,751.0,875.87,659.87
2018,8,11,14,15,668.5,216.0,4.4,23.75,761.0,915.92,690.71
2018,8,11,14,30,766.0,163.0,4.4,23.6,771.0,939.25,707.93
2018,8,11,14,45,754.0,160.5,4.4,23.4,736.0,917.6,694.65
2018,8,11,15,0,742.0,158.0,4.4,23.2,701.0,888.07,676.2
2018,8,11,15,15,726.5,154.0,4.4,23.2,660.5,851.35,652.14
2018,8,11,15,30,711.0,150.0,4.4,23.2,620.0,812.71,626.57
2018,8,11,15,45,690.5,145.0,4.3,22.75,575.0,767.04,596.39
2018,8,11,16,0,670.0,140.0,4.2,22.3,530.0,720.31,565.04
2018,8,11,16,15,644.5,134.0,4.15,21.95,482.5,667.85,528.49
2018,8,11,16,30,619.0,128.0,4.1,21.6,435.0,615.32,490.45
2018,8,11,16,45,586.5,121.0,4.1,21.25,386.0,557.17,447.2
2018,8,11,17,0,554.0,114.0,4.1,20.9,337.0,500.23,403.65
2018,8,11,17,15,510.0,104.5,4.05,20.45,287.5,431.84,349.88
2018,8,11,17,30,466.0,95.0,4.0,20.0,238.0,371.23,300.56
2018,8,11,17,45,407.0,83.5,3.9,19.55,191.0,304.81,245.04
2018,8,11,18,0,348.0,72.0,3.8,19.1,144.0,244.22,192.95
2018,8,11,18,15,272.0,56.5,3.8,18.7,103.0,178.89,136.54
2018,8,11,18,30,196.0,41.0,3.8,18.3,62.0,122.27,86.16
2018,8,11,18,45,116.0,24.5,3.8,17.9,35.5,65.8,11.07
2018,8,11,19,0,36.0,8.0,3.8,17.5,9.0,14.84,0.0
2018,8,11,19,15,18.0,4.0,3.8,17.3,4.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.75,16.9,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,12,5,15,13.5,4.0,2.45,15.1,4.0,0.0,0.0
2018,8,12,5,30,27.0,8.0,2.5,15.4,8.0,7.63,0.0
2018,8,12,5,45,88.5,24.5,2.55,15.7,33.0,20.24,1.84
2018,8,12,6,0,150.0,41.0,2.6,16.0,58.0,33.28,22.22
2018,8,12,6,15,209.0,58.0,2.5,16.4,94.5,46.32,34.66
2018,8,12,6,30,268.0,75.0,2.4,16.8,131.0,56.06,43.7
2018,8,12,6,45,289.0,89.5,2.3,17.15,165.5,65.29,52.04
2018,8,12,7,0,310.0,104.0,2.2,17.5,200.0,74.02,59.71
2018,8,12,7,15,314.5,124.5,2.15,18.0,237.0,105.33,75.92
2018,8,12,7,30,319.0,145.0,2.1,18.5,274.0,143.69,100.8
2018,8,12,7,45,321.5,167.0,2.05,18.95,312.0,183.79,131.67
2018,8,12,8,0,324.0,189.0,2.0,19.4,350.0,224.51,164.89
2018,8,12,8,15,334.0,208.5,2.0,19.85,389.5,265.81,198.8
2018,8,12,8,30,344.0,228.0,2.0,20.3,429.0,308.34,233.45
2018,8,12,8,45,359.5,245.0,2.05,20.8,469.5,352.06,268.39
2018,8,12,9,0,375.0,262.0,2.1,21.3,510.0,397.32,303.82
2018,8,12,9,15,392.0,274.5,2.15,21.7,548.5,440.88,337.38
2018,8,12,9,30,409.0,287.0,2.2,22.1,587.0,485.22,370.82
2018,8,12,9,45,433.5,292.0,2.3,22.5,623.5,529.82,404.07
2018,8,12,10,0,458.0,297.0,2.4,22.9,660.0,575.96,437.86
2018,8,12,10,15,464.0,308.0,2.5,23.15,687.5,615.86,466.56
2018,8,12,10,30,470.0,319.0,2.6,23.4,715.0,655.31,494.49
2018,8,12,10,45,454.0,335.0,2.7,23.7,726.0,681.51,512.2
2018,8,12,11,0,438.0,351.0,2.8,24.0,737.0,705.39,528.1
2018,8,12,11,15,426.5,363.0,2.9,24.1,744.0,727.1,542.89
2018,8,12,11,30,415.0,375.0,3.0,24.2,751.0,746.82,556.2
2018,8,12,11,45,428.0,370.5,3.1,24.35,761.5,771.16,573.37
2018,8,12,12,0,441.0,366.0,3.2,24.5,772.0,794.38,589.69
2018,8,12,12,15,422.5,376.0,3.3,24.45,764.5,800.25,593.66
2018,8,12,12,30,404.0,386.0,3.4,24.4,757.0,803.75,596.14
2018,8,12,12,45,402.5,383.0,3.55,24.4,750.0,808.88,600.58
2018,8,12,13,0,401.0,380.0,3.7,24.4,743.0,812.0,603.69
2018,8,12,13,15,406.0,370.5,3.8,24.25,733.0,813.05,605.88
2018,8,12,13,30,411.0,361.0,3.9,24.1,723.0,812.01,606.72
2018,8,12,13,45,483.5,315.5,4.05,23.95,730.5,839.11,629.66
2018,8,12,14,0,556.0,270.0,4.2,23.8,738.0,862.02,649.62
2018,8,12,14,15,674.5,206.5,4.3,23.6,754.0,911.6,687.86
2018,8,12,14,30,793.0,143.0,4.4,23.4,770.0,943.74,711.7
2018,8,12,14,45,785.5,138.5,4.45,23.15,736.0,918.26,696.04
2018,8,12,15,0,778.0,134.0,4.5,22.9,702.0,889.96,678.99
2018,8,12,15,15,763.0,131.5,4.5,22.9,662.0,854.41,655.72
2018,8,12,15,30,748.0,129.0,4.5,22.9,622.0,816.79,630.85
2018,8,12,15,45,669.0,140.0,4.6,22.3,557.5,742.8,581.34
2018,8,12,16,0,590.0,151.0,4.7,21.7,493.0,667.26,528.7
2018,8,12,16,15,487.5,157.5,4.7,21.3,423.5,567.04,453.6
2018,8,12,16,30,385.0,164.0,4.7,20.9,354.0,479.58,386.17
2018,8,12,16,45,408.0,142.0,4.65,20.5,323.0,453.46,367.59
2018,8,12,17,0,431.0,120.0,4.6,20.1,292.0,423.92,345.31
2018,8,12,17,15,456.0,102.0,4.55,19.6,261.0,396.71,323.89
2018,8,12,17,30,481.0,84.0,4.5,19.1,230.0,369.72,301.21
2018,8,12,17,45,398.5,75.0,4.45,18.65,180.5,290.27,234.54
2018,8,12,18,0,316.0,66.0,4.4,18.2,131.0,223.14,176.87
2018,8,12,18,15,216.5,51.5,4.25,17.8,90.0,152.12,116.02
2018,8,12,18,30,117.0,37.0,4.1,17.4,49.0,86.39,59.55
2018,8,12,18,45,66.5,22.0,4.0,17.05,28.0,45.75,0.0
2018,8,12,19,0,16.0,7.0,3.9,16.7,7.0,9.85,0.0
2018,8,12,19,15,8.0,3.5,3.8,16.55,3.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,13,5,15,21.0,4.5,2.8,14.4,5.0,0.0,0.0
2018,8,13,5,30,42.0,9.0,2.9,14.7,10.0,8.58,0.0
2018,8,13,5,45,130.0,24.5,3.05,15.0,37.0,19.46,0.0
2018,8,13,6,0,218.0,40.0,3.2,15.3,64.0,31.22,20.43
2018,8,13,6,15,224.0,48.5,3.2,15.65,84.5,36.79,26.44
2018,8,13,6,30,230.0,57.0,3.2,16.0,105.0,42.1,31.56
2018,8,13,6,45,115.0,72.5,3.15,16.35,96.5,60.72,48.19
2018,8,13,7,0,0.0,88.0,3.1,16.7,88.0,79.02,64.3
2018,8,13,7,15,0.0,98.5,3.1,17.05,98.5,88.82,69.31
2018,8,13,7,30,0.0,109.0,3.1,17.4,109.0,98.82,77.35
2018,8,13,7,45,0.0,123.0,3.05,17.75,123.0,111.7,87.64
2018,8,13,8,0,0.0,137.0,3.0,18.1,137.0,124.65,97.81
2018,8,13,8,15,2.0,155.5,3.0,18.4,156.5,142.08,111.47
2018,8,13,8,30,4.0,174.0,3.0,18.7,176.0,159.89,125.28
2018,8,13,8,45,6.5,190.5,2.95,19.05,194.5,176.49,137.98
2018,8,13,9,0,9.0,207.0,2.9,19.4,213.0,193.48,150.89
2018,8,13,9,15,13.5,228.5,2.95,19.65,238.0,216.29,168.38
2018,8,13,9,30,18.0,250.0,3.0,19.9,263.0,239.74,186.24
2018,8,13,9,45,24.0,274.0,3.0,20.15,292.5,266.98,206.9
2018,8,13,10,0,30.0,298.0,3.0,20.4,322.0,295.02,227.97
2018,8,13,10,15,37.0,323.0,3.05,20.6,353.5,326.27,251.42
2018,8,13,10,30,44.0,348.0,3.1,20.8,385.0,358.5,275.4
2018,8,13,10,45,43.0,354.5,3.15,21.0,391.5,367.99,282.0
2018,8,13,11,0,42.0,361.0,3.2,21.2,398.0,377.31,288.54
2018,8,13,11,15,42.0,367.5,3.3,21.25,405.0,387.34,295.88
2018,8,13,11,30,42.0,374.0,3.4,21.3,412.0,397.28,303.17
2018,8,13,11,45,48.0,389.5,3.45,21.35,433.5,421.52,321.19
2018,8,13,12,0,54.0,405.0,3.5,21.4,455.0,446.16,339.41
2018,8,13,12,15,63.0,412.0,3.55,21.35,470.0,465.44,353.95
2018,8,13,12,30,72.0,419.0,3.6,21.3,485.0,484.88,368.65
2018,8,13,12,45,77.0,419.5,3.7,21.3,489.5,493.71,375.52
2018,8,13,13,0,82.0,420.0,3.8,21.3,494.0,502.3,382.32
2018,8,13,13,15,83.0,411.5,3.9,21.2,485.5,497.12,379.15
2018,8,13,13,30,84.0,403.0,4.0,21.1,477.0,491.45,375.71
2018,8,13,13,45,161.5,380.0,4.1,21.0,517.0,559.68,429.55
2018,8,13,14,0,239.0,357.0,4.2,20.9,557.0,626.54,481.52
2018,8,13,14,15,464.0,269.0,4.25,20.7,640.5,766.18,590.36
2018,8,13,14,30,689.0,181.0,4.3,20.5,724.0,889.42,682.47
2018,8,13,14,45,641.0,191.5,4.35,20.35,678.5,843.69,651.14
2018,8,13,15,0,593.0,202.0,4.4,20.2,633.0,796.92,619.53
2018,8,13,15,15,536.5,206.5,4.4,20.2,579.5,730.68,571.99
2018,8,13,15,30,480.0,211.0,4.4,20.2,526.0,671.22,528.55
2018,8,13,15,45,472.5,197.0,4.45,19.65,488.5,634.2,503.79
2018,8,13,16,0,465.0,183.0,4.5,19.1,451.0,595.95,477.43
2018,8,13,16,15,421.5,176.0,4.5,18.8,402.5,536.82,433.04
2018,8,13,16,30,378.0,169.0,4.5,18.5,354.0,479.82,389.45
2018,8,13,16,45,381.5,149.0,4.45,18.15,318.0,442.96,361.77
2018,8,13,17,0,385.0,129.0,4.4,17.8,282.0,404.61,331.99
2018,8,13,17,15,391.0,111.5,4.4,17.45,247.5,369.18,303.57
2018,8,13,17,30,397.0,94.0,4.4,17.1,213.0,332.21,272.63
2018,8,13,17,45,333.0,81.0,4.35,16.75,167.5,265.47,215.83
2018,8,13,18,0,269.0,68.0,4.3,16.4,122.0,205.24,163.51
2018,8,13,18,15,195.0,53.0,4.25,16.15,86.0,139.26,106.34
2018,8,13,18,30,121.0,38.0,4.2,15.9,50.0,89.45,61.48
2018,8,13,18,45,66.0,22.5,4.1,15.6,28.5,46.13,0.0
2018,8,13,19,0,11.0,7.0,4.0,15.3,7.0,8.84,0.0
2018,8,13,19,15,5.5,3.5,3.95,15.2,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,14,5,15,8.5,3.0,3.55,15.0,3.0,0.0,0.0
2018,8,14,5,30,17.0,6.0,3.6,15.2,6.0,5.72,0.0
2018,8,14,5,45,61.5,23.0,3.65,15.45,28.5,19.02,0.0
2018,8,14,6,0,106.0,40.0,3.7,15.7,51.0,32.43,21.24
2018,8,14,6,15,107.5,53.0,3.7,15.95,69.5,42.47,31.28
2018,8,14,6,30,109.0,66.0,3.7,16.2,88.0,55.07,42.89
2018,8,14,6,45,54.5,76.0,3.75,16.5,87.0,66.27,53.03
2018,8,14,7,0,0.0,86.0,3.8,16.8,86.0,77.38,62.84
2018,8,14,7,15,1.5,102.5,3.8,17.05,103.0,92.01,71.96
2018,8,14,7,30,3.0,119.0,3.8,17.3,120.0,107.25,84.3
2018,8,14,7,45,5.0,121.5,3.75,17.6,123.5,111.17,87.07
2018,8,14,8,0,7.0,124.0,3.7,17.9,127.0,114.96,89.74
2018,8,14,8,15,6.5,138.0,3.7,18.1,141.0,128.14,100.21
2018,8,14,8,30,6.0,152.0,3.7,18.3,155.0,141.33,110.57
2018,8,14,8,45,6.0,168.0,3.65,18.55,171.5,156.49,122.38
2018,8,14,9,0,6.0,184.0,3.6,18.8,188.0,171.74,134.15
2018,8,14,9,15,8.5,202.0,3.6,19.0,208.0,190.13,148.36
2018,8,14,9,30,11.0,220.0,3.6,19.2,228.0,208.9,162.78
2018,8,14,9,45,16.5,252.0,3.6,19.45,264.5,242.56,188.75
2018,8,14,10,0,22.0,284.0,3.6,19.7,301.0,277.05,215.05
2018,8,14,10,15,31.0,314.0,3.65,19.85,339.5,313.93,243.12
2018,8,14,10,30,40.0,344.0,3.7,20.0,378.0,351.95,271.81
2018,8,14,10,45,40.0,352.0,3.7,20.15,386.5,363.43,279.99
2018,8,14,11,0,40.0,360.0,3.7,20.3,395.0,374.87,288.21
2018,8,14,11,15,37.0,361.0,3.8,20.4,394.0,376.95,289.46
2018,8,14,11,30,34.0,362.0,3.9,20.5,393.0,378.65,290.49
2018,8,14,11,45,41.0,378.5,3.95,20.6,416.0,404.44,309.86
2018,8,14,12,0,48.0,395.0,4.0,20.7,439.0,430.74,329.46
2018,8,14,12,15,76.0,411.5,4.05,20.7,481.0,477.63,365.17
2018,8,14,12,30,104.0,428.0,4.1,20.7,523.0,525.58,401.31
2018,8,14,12,45,171.5,431.5,4.2,20.75,586.5,611.0,465.75
2018,8,14,13,0,239.0,435.0,4.3,20.8,650.0,698.29,530.31
2018,8,14,13,15,298.0,409.5,4.35,20.75,673.0,735.62,559.15
2018,8,14,13,30,357.0,384.0,4.4,20.7,696.0,771.39,587.18
2018,8,14,13,45,446.0,331.5,4.45,20.65,711.0,818.46,624.24
2018,8,14,14,0,535.0,279.0,4.5,20.6,726.0,850.78,651.03
2018,8,14,14,15,661.5,212.5,4.5,20.5,745.5,904.96,693.02
2018,8,14,14,30,788.0,146.0,4.5,20.4,765.0,941.54,719.52
2018,8,14,14,45,779.5,142.0,4.55,20.25,730.5,915.64,703.27
2018,8,14,15,0,771.0,138.0,4.6,20.1,696.0,886.98,685.42
2018,8,14,15,15,756.0,134.0,4.6,20.1,655.0,849.85,660.68
2018,8,14,15,30,741.0,130.0,4.6,20.1,614.0,814.77,637.29
2018,8,14,15,45,725.0,125.5,4.55,19.65,570.5,772.38,609.14
2018,8,14,16,0,709.0,121.0,4.5,19.2,527.0,728.56,579.58
2018,8,14,16,15,686.5,115.0,4.5,18.9,479.5,676.85,543.5
2018,8,14,16,30,664.0,109.0,4.5,18.6,432.0,624.79,505.87
2018,8,14,16,45,633.0,102.5,4.5,18.35,382.5,566.34,461.45
2018,8,14,17,0,602.0,96.0,4.5,18.1,333.0,508.95,416.58
2018,8,14,17,15,519.0,92.5,4.45,17.75,275.5,425.89,349.54
2018,8,14,17,30,436.0,89.0,4.4,17.4,218.0,346.66,283.98
2018,8,14,17,45,347.5,77.5,4.4,17.05,167.5,267.94,217.48
2018,8,14,18,0,259.0,66.0,4.4,16.7,117.0,198.41,157.63
2018,8,14,18,15,193.5,50.5,4.3,16.4,82.5,142.29,108.44
2018,8,14,18,30,128.0,35.0,4.2,16.1,48.0,87.66,59.0
2018,8,14,18,45,71.0,20.5,4.15,15.85,27.0,44.44,0.0
2018,8,14,19,0,14.0,6.0,4.1,15.6,6.0,8.45,0.0
2018,8,14,19,15,7.0,3.0,4.05,15.5,3.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,15,5,15,15.0,3.5,2.95,15.3,3.5,0.0,0.0
2018,8,15,5,30,30.0,7.0,3.0,15.6,7.0,6.67,0.0
2018,8,15,5,45,106.5,20.5,3.05,15.85,30.0,16.21,0.0
2018,8,15,6,0,183.0,34.0,3.1,16.1,53.0,26.42,16.09
2018,8,15,6,15,196.0,44.0,3.15,16.4,74.5,33.32,23.28
2018,8,15,6,30,209.0,54.0,3.2,16.7,96.0,39.89,29.49
2018,8,15,6,45,104.5,70.0,3.2,17.0,91.0,58.79,46.35
2018,8,15,7,0,0.0,86.0,3.2,17.3,86.0,77.31,62.66
2018,8,15,7,15,2.0,106.5,3.15,17.6,107.5,95.12,74.38
2018,8,15,7,30,4.0,127.0,3.1,17.9,129.0,113.73,89.4
2018,8,15,7,45,23.0,156.5,3.05,18.2,168.0,142.68,111.89
2018,8,15,8,0,42.0,186.0,3.0,18.5,207.0,169.89,132.79
2018,8,15,8,15,61.5,215.0,2.95,18.8,249.0,203.72,159.05
2018,8,15,8,30,81.0,244.0,2.9,19.1,291.0,240.34,187.47
2018,8,15,8,45,96.0,267.5,2.85,19.4,327.5,273.41,213.03
2018,8,15,9,0,111.0,291.0,2.8,19.7,364.0,306.3,238.26
2018,8,15,9,15,133.0,313.5,2.85,19.95,406.5,346.36,268.91
2018,8,15,9,30,155.0,336.0,2.9,20.2,449.0,388.93,301.16
2018,8,15,9,45,182.5,353.0,2.9,20.45,492.0,432.37,333.75
2018,8,15,10,0,210.0,370.0,2.9,20.7,535.0,478.39,367.88
2018,8,15,10,15,254.0,376.5,2.95,20.85,584.0,530.2,406.47
2018,8,15,10,30,298.0,383.0,3.0,21.0,633.0,584.74,446.62
2018,8,15,10,45,312.0,390.5,3.1,21.2,658.0,619.65,471.68
2018,8,15,11,0,326.0,398.0,3.2,21.4,683.0,654.83,496.81
2018,8,15,11,15,346.5,396.5,3.3,21.45,704.5,686.99,520.21
2018,8,15,11,30,367.0,395.0,3.4,21.5,726.0,719.21,543.55
2018,8,15,11,45,377.0,393.5,3.5,21.6,735.5,741.61,559.58
2018,8,15,12,0,387.0,392.0,3.6,21.7,745.0,763.0,574.94
2018,8,15,12,15,389.5,390.0,3.7,21.7,745.5,775.5,584.17
2018,8,15,12,30,392.0,388.0,3.8,21.7,746.0,786.39,592.38
2018,8,15,12,45,392.0,385.0,3.85,21.7,740.0,792.08,596.78
2018,8,15,13,0,392.0,382.0,3.9,21.7,734.0,795.95,600.02
2018,8,15,13,15,387.0,377.5,3.95,21.65,720.0,791.4,597.49
2018,8,15,13,30,382.0,373.0,4.0,21.6,706.0,784.98,593.78
2018,8,15,13,45,456.5,325.0,4.05,21.55,713.0,822.29,623.39
2018,8,15,14,0,531.0,277.0,4.1,21.5,720.0,844.65,642.56
2018,8,15,14,15,690.5,193.0,4.15,21.35,747.0,912.32,694.06
2018,8,15,14,30,850.0,109.0,4.2,21.2,774.0,952.02,722.78
2018,8,15,14,45,841.0,106.5,4.2,21.05,739.0,926.12,706.27
2018,8,15,15,0,832.0,104.0,4.2,20.9,704.0,897.34,688.2
2018,8,15,15,15,818.5,101.5,4.2,20.9,663.0,869.06,670.03
2018,8,15,15,30,805.0,99.0,4.2,20.9,622.0,831.02,644.84
2018,8,15,15,45,789.5,96.0,4.2,20.5,578.0,788.68,617.31
2018,8,15,16,0,774.0,93.0,4.2,20.1,534.0,744.7,588.18
2018,8,15,16,15,752.0,89.5,4.15,19.85,486.0,693.79,552.89
2018,8,15,16,30,730.0,86.0,4.1,19.6,438.0,642.31,516.53
2018,8,15,16,45,700.5,81.5,4.1,19.3,388.0,586.68,475.49
2018,8,15,17,0,671.0,77.0,4.1,19.0,338.0,529.6,431.25
2018,8,15,17,15,628.5,72.0,4.05,18.65,288.0,465.54,379.95
2018,8,15,17,30,586.0,67.0,4.0,18.3,238.0,404.33,329.17
2018,8,15,17,45,524.0,59.5,3.95,17.95,189.5,334.17,269.5
2018,8,15,18,0,462.0,52.0,3.9,17.6,141.0,269.8,212.94
2018,8,15,18,15,369.0,42.5,3.85,17.35,100.0,198.16,149.9
2018,8,15,18,30,276.0,33.0,3.8,17.1,59.0,136.69,90.9
2018,8,15,18,45,164.5,20.5,3.7,16.8,33.5,70.34,0.0
2018,8,15,19,0,53.0,8.0,3.6,16.5,8.0,17.88,0.0
2018,8,15,19,15,26.5,4.0,3.6,16.35,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.6,16.05,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.45,15.6,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,16,5,15,29.0,4.5,2.3,14.5,4.5,0.0,0.0
2018,8,16,5,30,58.0,9.0,2.4,14.9,9.0,8.58,0.0
2018,8,16,5,45,171.5,22.0,2.55,15.3,36.5,17.54,0.0
2018,8,16,6,0,285.0,35.0,2.7,15.7,64.0,28.63,17.76
2018,8,16,6,15,331.5,46.5,2.7,16.05,99.0,35.55,25.22
2018,8,16,6,30,378.0,58.0,2.7,16.4,134.0,43.35,32.55
2018,8,16,6,45,342.0,79.0,2.65,16.75,163.0,57.79,45.5
2018,8,16,7,0,306.0,100.0,2.6,17.1,192.0,71.47,57.58
2018,8,16,7,15,302.0,122.0,2.6,17.45,227.0,101.79,74.11
2018,8,16,7,30,298.0,144.0,2.6,17.8,262.0,139.87,99.1
2018,8,16,7,45,309.5,164.5,2.55,18.15,302.0,179.11,129.01
2018,8,16,8,0,321.0,185.0,2.5,18.5,342.0,220.01,162.23
2018,8,16,8,15,337.5,203.5,2.45,18.85,384.0,262.2,196.97
2018,8,16,8,30,354.0,222.0,2.4,19.2,426.0,306.35,233.17
2018,8,16,8,45,370.0,238.5,2.4,19.55,467.0,350.48,268.93
2018,8,16,9,0,386.0,255.0,2.4,19.9,508.0,396.18,305.22
2018,8,16,9,15,402.0,267.5,2.35,20.25,545.5,438.95,338.47
2018,8,16,9,30,418.0,280.0,2.3,20.6,583.0,484.46,372.95
2018,8,16,9,45,435.0,287.5,2.25,20.9,616.5,527.21,404.72
2018,8,16,10,0,452.0,295.0,2.2,21.2,650.0,570.81,436.4
2018,8,16,10,15,458.0,305.0,2.2,21.5,676.5,609.63,464.0
2018,8,16,10,30,464.0,315.0,2.2,21.8,703.0,647.97,490.72
2018,8,16,10,45,459.5,327.5,2.2,22.1,720.0,679.79,512.17
2018,8,16,11,0,455.0,340.0,2.2,22.4,737.0,710.1,532.24
2018,8,16,11,15,454.0,348.0,2.3,22.65,750.0,737.57,550.96
2018,8,16,11,30,453.0,356.0,2.4,22.9,763.0,763.56,568.52
2018,8,16,11,45,453.5,359.5,2.5,23.1,770.0,784.99,583.12
2018,8,16,12,0,454.0,363.0,2.6,23.3,777.0,804.73,596.55
2018,8,16,12,15,454.0,363.5,2.7,23.4,777.0,819.23,606.73
2018,8,16,12,30,454.0,364.0,2.8,23.5,777.0,831.77,615.65
2018,8,16,12,45,457.0,358.5,2.95,23.55,771.0,839.19,621.81
2018,8,16,13,0,460.0,353.0,3.1,23.6,765.0,844.46,626.6
2018,8,16,13,15,470.0,341.5,3.15,23.5,756.5,848.37,630.64
2018,8,16,13,30,480.0,330.0,3.2,23.4,748.0,849.95,633.19
2018,8,16,13,45,554.5,283.5,3.3,23.35,754.0,876.68,655.34
2018,8,16,14,0,629.0,237.0,3.4,23.3,760.0,903.68,677.44
2018,8,16,14,15,745.5,172.0,3.45,23.1,769.5,943.04,706.0
2018,8,16,14,30,862.0,107.0,3.5,22.9,779.0,960.96,719.79
2018,8,16,14,45,853.0,104.5,3.55,22.7,743.5,934.75,704.02
2018,8,16,15,0,844.0,102.0,3.6,22.5,708.0,905.63,686.54
2018,8,16,15,15,830.5,100.0,3.6,22.5,667.0,870.3,663.82
2018,8,16,15,30,817.0,98.0,3.6,22.5,626.0,839.62,644.26
2018,8,16,15,45,800.5,95.0,3.65,21.95,581.0,795.99,616.87
2018,8,16,16,0,784.0,92.0,3.7,21.4,536.0,750.76,587.86
2018,8,16,16,15,762.0,87.5,3.7,21.05,487.0,698.24,552.25
2018,8,16,16,30,740.0,83.0,3.7,20.7,438.0,645.15,515.45
2018,8,16,16,45,709.5,79.5,3.7,20.35,388.0,587.19,473.23
2018,8,16,17,0,679.0,76.0,3.7,20.0,338.0,532.52,431.14
2018,8,16,17,15,635.5,70.5,3.65,19.55,287.0,466.9,379.08
2018,8,16,17,30,592.0,65.0,3.6,19.1,236.0,404.25,327.53
2018,8,16,17,45,529.0,58.0,3.6,18.65,187.5,333.96,268.11
2018,8,16,18,0,466.0,51.0,3.6,18.2,139.0,269.56,211.74
2018,8,16,18,15,370.5,41.0,3.45,17.85,97.5,196.44,147.64
2018,8,16,18,30,275.0,31.0,3.3,17.5,56.0,134.01,86.55
2018,8,16,18,45,163.5,19.0,3.2,17.15,31.5,58.39,0.0
2018,8,16,19,0,52.0,7.0,3.1,16.8,7.0,6.67,0.0
2018,8,16,19,15,26.0,3.5,3.1,16.65,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.0,16.15,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,17,5,15,26.0,4.5,1.8,14.7,4.5,0.0,0.0
2018,8,17,5,30,52.0,9.0,1.9,15.1,9.0,8.58,0.0
2018,8,17,5,45,160.0,22.0,1.95,15.5,35.0,17.58,0.0
2018,8,17,6,0,268.0,35.0,2.0,15.9,61.0,27.43,16.57
2018,8,17,6,15,271.0,42.0,1.95,16.3,82.0,31.97,22.07
2018,8,17,6,30,274.0,49.0,1.9,16.7,103.0,36.32,26.33
2018,8,17,6,45,137.0,64.0,1.85,17.1,91.0,50.59,39.11
2018,8,17,7,0,0.0,79.0,1.8,17.5,79.0,71.62,57.61
2018,8,17,7,15,0.0,88.5,1.7,17.95,88.5,80.49,62.11
2018,8,17,7,30,0.0,98.0,1.6,18.4,98.0,89.49,69.31
2018,8,17,7,45,2.0,117.5,1.5,18.85,118.5,107.24,83.45
2018,8,17,8,0,4.0,137.0,1.4,19.3,139.0,125.4,97.67
2018,8,17,8,15,18.5,170.5,1.4,19.8,181.0,159.3,123.93
2018,8,17,8,30,33.0,204.0,1.4,20.3,223.0,191.9,148.87
2018,8,17,8,45,74.5,234.0,1.4,20.8,281.5,237.33,183.29
2018,8,17,9,0,116.0,264.0,1.4,21.3,340.0,286.1,220.11
2018,8,17,9,15,221.0,281.0,1.45,21.75,437.0,361.21,276.76
2018,8,17,9,30,326.0,298.0,1.5,22.2,534.0,449.77,342.61
2018,8,17,9,45,389.0,296.0,1.55,22.65,591.0,507.11,384.63
2018,8,17,10,0,452.0,294.0,1.6,23.1,648.0,570.07,430.21
2018,8,17,10,15,460.5,303.5,1.7,23.5,676.0,610.2,458.45
2018,8,17,10,30,469.0,313.0,1.8,23.9,704.0,650.05,486.18
2018,8,17,10,45,473.0,323.0,1.85,24.25,726.0,686.41,510.75
2018,8,17,11,0,477.0,333.0,1.9,24.6,748.0,721.83,534.33
2018,8,17,11,15,477.5,341.0,2.0,24.85,762.5,751.29,554.13
2018,8,17,11,30,478.0,349.0,2.1,25.1,777.0,779.28,572.81
2018,8,17,11,45,479.0,352.5,2.2,25.35,784.5,801.78,587.82
2018,8,17,12,0,480.0,356.0,2.3,25.6,792.0,822.53,601.65
2018,8,17,12,15,480.5,355.5,2.4,25.7,792.0,836.97,611.72
2018,8,17,12,30,481.0,355.0,2.5,25.8,792.0,849.34,620.5
2018,8,17,12,45,481.5,350.5,2.6,25.9,784.5,855.52,625.33
2018,8,17,13,0,482.0,346.0,2.7,26.0,777.0,859.43,628.76
2018,8,17,13,15,495.0,333.5,2.8,25.95,769.5,865.31,634.42
2018,8,17,13,30,508.0,321.0,2.9,25.9,762.0,868.76,638.52
2018,8,17,13,45,585.5,272.5,3.0,25.85,767.5,898.81,662.61
2018,8,17,14,0,663.0,224.0,3.1,25.8,773.0,923.71,682.53
2018,8,17,14,15,785.0,157.0,3.15,25.65,784.0,959.74,707.99
2018,8,17,14,30,907.0,90.0,3.2,25.5,795.0,984.97,726.31
2018,8,17,14,45,897.5,89.0,3.25,25.35,759.0,958.91,710.9
2018,8,17,15,0,888.0,88.0,3.3,25.2,723.0,929.84,693.82
2018,8,17,15,15,875.5,86.0,3.3,25.2,681.0,894.08,671.37
2018,8,17,15,30,863.0,84.0,3.3,25.2,639.0,855.86,647.11
2018,8,17,15,45,847.5,82.0,3.3,24.7,593.5,812.91,620.53
2018,8,17,16,0,832.0,80.0,3.3,24.2,548.0,768.21,592.27
2018,8,17,16,15,811.0,77.5,3.25,23.8,499.5,722.88,562.56
2018,8,17,16,30,790.0,75.0,3.2,23.4,451.0,670.8,527.33
2018,8,17,16,45,760.0,71.5,3.15,22.95,399.0,610.99,485.25
2018,8,17,17,0,730.0,68.0,3.1,22.5,347.0,551.87,440.75
2018,8,17,17,15,688.0,64.0,2.95,21.95,295.5,486.27,389.45
2018,8,17,17,30,646.0,60.0,2.8,21.4,244.0,425.75,340.14
2018,8,17,17,45,582.0,54.0,2.7,20.8,194.0,353.43,279.88
2018,8,17,18,0,518.0,48.0,2.6,20.2,144.0,287.05,222.44
2018,8,17,18,15,381.5,40.0,2.5,19.7,98.5,198.63,147.26
2018,8,17,18,30,245.0,32.0,2.4,19.2,53.0,125.63,77.79
2018,8,17,18,45,138.0,19.5,2.3,18.65,29.5,52.29,0.0
2018,8,17,19,0,31.0,7.0,2.2,18.1,6.0,0.0,0.0
2018,8,17,19,15,15.5,3.5,2.2,17.9,3.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.1,17.15,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.05,16.9,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,18,5,15,26.5,4.0,1.75,14.65,4.0,0.0,0.0
2018,8,18,5,30,53.0,8.0,1.8,15.1,8.0,7.63,0.0
2018,8,18,5,45,165.5,21.5,1.8,15.55,35.0,17.22,0.0
2018,8,18,6,0,278.0,35.0,1.8,16.0,62.0,29.0,17.58
2018,8,18,6,15,333.0,46.5,1.75,16.5,98.0,35.68,25.21
2018,8,18,6,30,388.0,58.0,1.7,17.0,134.0,44.36,33.32
2018,8,18,6,45,356.0,77.5,1.6,17.5,163.0,56.86,44.53
2018,8,18,7,0,324.0,97.0,1.5,18.0,192.0,69.5,55.63
2018,8,18,7,15,337.0,116.0,1.5,18.55,232.0,92.48,65.7
2018,8,18,7,30,350.0,135.0,1.5,19.1,272.0,132.5,90.47
2018,8,18,7,45,359.0,154.5,1.45,19.65,312.0,178.52,125.36
2018,8,18,8,0,368.0,174.0,1.4,20.2,352.0,220.97,159.55
2018,8,18,8,15,384.0,191.5,1.45,20.75,394.5,261.69,192.94
2018,8,18,8,30,400.0,209.0,1.5,21.3,437.0,308.03,230.62
2018,8,18,8,45,423.5,220.5,1.5,21.85,480.0,353.94,267.2
2018,8,18,9,0,447.0,232.0,1.5,22.4,523.0,402.15,304.74
2018,8,18,9,15,472.5,238.5,1.55,22.9,563.5,449.13,340.76
2018,8,18,9,30,498.0,245.0,1.6,23.4,604.0,498.08,377.41
2018,8,18,9,45,510.5,255.5,1.65,23.9,639.5,544.52,411.24
2018,8,18,10,0,523.0,266.0,1.7,24.4,675.0,591.26,444.46
2018,8,18,10,15,526.5,279.5,1.8,24.75,704.0,634.56,474.91
2018,8,18,10,30,530.0,293.0,1.9,25.1,733.0,677.06,504.22
2018,8,18,10,45,516.5,308.0,1.95,25.45,746.5,706.69,523.66
2018,8,18,11,0,503.0,323.0,2.0,25.8,760.0,733.98,541.26
2018,8,18,11,15,476.5,338.5,2.1,26.0,758.0,748.3,550.31
2018,8,18,11,30,450.0,354.0,2.2,26.2,756.0,759.51,557.25
2018,8,18,11,45,453.5,357.0,2.35,26.4,765.0,783.08,573.61
2018,8,18,12,0,457.0,360.0,2.5,26.6,774.0,805.1,588.77
2018,8,18,12,15,459.5,359.5,2.6,26.6,775.5,821.01,600.06
2018,8,18,12,30,462.0,359.0,2.7,26.6,777.0,835.0,610.14
2018,8,18,12,45,464.0,353.5,2.8,26.6,770.5,841.43,615.37
2018,8,18,13,0,466.0,348.0,2.9,26.6,764.0,845.65,619.25
2018,8,18,13,15,474.0,337.5,3.0,26.45,754.0,848.49,622.92
2018,8,18,13,30,482.0,327.0,3.1,26.3,744.0,848.99,625.09
2018,8,18,13,45,547.5,287.0,3.15,26.15,748.5,873.36,645.02
2018,8,18,14,0,613.0,247.0,3.2,26.0,753.0,897.84,664.81
2018,8,18,14,15,723.5,192.0,3.25,25.8,768.0,942.91,697.44
2018,8,18,14,30,834.0,137.0,3.3,25.6,783.0,974.53,720.13
2018,8,18,14,45,820.5,135.0,3.35,25.35,745.5,944.96,702.49
2018,8,18,15,0,807.0,133.0,3.4,25.1,708.0,912.69,683.4
2018,8,18,15,15,791.5,130.0,3.4,25.1,666.0,875.04,659.5
2018,8,18,15,30,776.0,127.0,3.4,25.1,624.0,835.25,633.94
2018,8,18,15,45,753.0,124.0,3.35,24.5,577.0,791.44,606.48
2018,8,18,16,0,730.0,121.0,3.3,23.9,530.0,742.53,574.91
2018,8,18,16,15,700.5,116.5,3.25,23.45,479.5,686.21,537.01
2018,8,18,16,30,671.0,112.0,3.2,23.0,429.0,630.05,497.53
2018,8,18,16,45,633.5,106.0,3.2,22.55,377.5,567.31,451.55
2018,8,18,17,0,596.0,100.0,3.2,22.1,326.0,506.19,405.3
2018,8,18,17,15,545.0,90.0,3.1,21.55,272.5,434.96,349.54
2018,8,18,17,30,494.0,80.0,3.0,21.0,219.0,367.62,294.98
2018,8,18,17,45,425.5,68.5,2.9,20.4,170.5,292.18,232.33
2018,8,18,18,0,357.0,57.0,2.8,19.8,122.0,227.24,176.61
2018,8,18,18,15,269.5,43.5,2.75,19.25,83.5,160.58,118.92
2018,8,18,18,30,182.0,30.0,2.7,18.7,45.0,102.87,60.5
2018,8,18,18,45,104.5,18.0,2.65,18.2,25.0,42.45,0.0
2018,8,18,19,0,27.0,6.0,2.6,17.7,5.0,0.0,0.0
2018,8,18,19,15,13.5,3.0,2.6,17.45,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,19,5,15,12.0,2.5,2.25,14.2,2.5,0.0,0.0
2018,8,19,5,30,24.0,5.0,2.4,14.6,5.0,4.77,0.0
2018,8,19,5,45,32.0,11.5,2.5,15.0,13.5,9.82,0.0
2018,8,19,6,0,40.0,18.0,2.6,15.4,22.0,15.2,6.41
2018,8,19,6,15,20.0,29.0,2.55,15.8,31.0,27.02,17.76
2018,8,19,6,30,0.0,40.0,2.5,16.2,40.0,37.16,27.09
2018,8,19,6,45,0.0,50.5,2.45,16.6,50.5,46.94,35.95
2018,8,19,7,0,0.0,61.0,2.4,17.0,61.0,56.66,44.58
2018,8,19,7,15,0.0,67.0,2.35,17.4,67.0,62.33,47.08
