Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,7,30,0.0,73.0,2.3,17.8,73.0,67.93,51.59
2018,8,19,7,45,0.0,83.5,2.3,18.15,83.5,77.54,59.33
2018,8,19,8,0,0.0,94.0,2.3,18.5,94.0,87.14,66.96
2018,8,19,8,15,0.0,113.0,2.3,18.9,113.0,104.34,80.7
2018,8,19,8,30,0.0,132.0,2.3,19.3,132.0,121.63,94.31
2018,8,19,8,45,1.5,152.0,2.3,19.7,153.0,140.51,109.01
2018,8,19,9,0,3.0,172.0,2.3,20.1,174.0,159.7,123.78
2018,8,19,9,15,9.0,202.0,2.35,20.45,208.5,190.41,147.55
2018,8,19,9,30,15.0,232.0,2.4,20.8,243.0,222.0,171.73
2018,8,19,9,45,41.0,274.0,2.4,21.2,305.5,277.01,213.88
2018,8,19,10,0,67.0,316.0,2.4,21.6,368.0,336.09,258.39
2018,8,19,10,15,125.5,337.5,2.45,21.85,440.0,404.19,309.94
2018,8,19,10,30,184.0,359.0,2.5,22.1,512.0,476.4,363.7
2018,8,19,10,45,266.0,360.5,2.55,22.4,588.0,556.47,422.87
2018,8,19,11,0,348.0,362.0,2.6,22.7,664.0,639.6,483.04
2018,8,19,11,15,370.0,370.0,2.65,22.85,696.0,682.52,512.94
2018,8,19,11,30,392.0,378.0,2.7,23.0,728.0,725.76,543.01
2018,8,19,11,45,399.0,378.5,2.7,23.2,737.0,754.31,562.04
2018,8,19,12,0,406.0,379.0,2.7,23.4,746.0,776.07,576.5
2018,8,19,12,15,423.5,371.5,2.75,23.45,754.0,798.6,592.52
2018,8,19,12,30,441.0,364.0,2.8,23.5,762.0,819.72,607.59
2018,8,19,12,45,445.0,358.0,2.85,23.6,756.5,827.37,613.15
2018,8,19,13,0,449.0,352.0,2.9,23.7,751.0,832.93,617.45
2018,8,19,13,15,453.5,342.5,2.95,23.65,739.5,833.21,618.75
2018,8,19,13,30,458.0,333.0,3.0,23.6,728.0,831.23,618.62
2018,8,19,13,45,535.0,289.0,3.1,23.5,738.0,862.94,644.31
2018,8,19,14,0,612.0,245.0,3.2,23.4,748.0,894.6,669.64
2018,8,19,14,15,680.5,207.5,3.25,23.25,748.0,917.17,687.19
2018,8,19,14,30,749.0,170.0,3.3,23.1,748.0,933.46,699.89
2018,8,19,14,45,738.0,164.5,3.35,22.9,711.0,903.96,681.81
2018,8,19,15,0,727.0,159.0,3.4,22.7,674.0,871.9,662.2
2018,8,19,15,15,775.5,134.5,3.4,22.7,654.5,864.86,659.08
2018,8,19,15,30,824.0,110.0,3.4,22.7,635.0,857.16,655.44
2018,8,19,15,45,589.0,152.5,3.5,22.1,513.5,685.84,536.46
2018,8,19,16,0,354.0,195.0,3.6,21.5,392.0,505.7,401.14
2018,8,19,16,15,383.0,167.5,3.6,21.1,362.5,495.99,396.67
2018,8,19,16,30,412.0,140.0,3.6,20.7,333.0,469.51,378.42
2018,8,19,16,45,483.5,117.0,3.6,20.25,317.5,472.66,383.02
2018,8,19,17,0,555.0,94.0,3.6,19.8,302.0,472.98,384.25
2018,8,19,17,15,531.5,83.5,3.6,19.25,258.0,419.14,341.12
2018,8,19,17,30,508.0,73.0,3.6,18.7,214.0,366.48,297.42
2018,8,19,17,45,424.5,64.5,3.55,18.1,165.0,289.33,232.34
2018,8,19,18,0,341.0,56.0,3.5,17.5,116.0,218.95,171.59
2018,8,19,18,15,261.0,42.5,3.45,17.1,79.5,156.09,116.08
2018,8,19,18,30,181.0,29.0,3.4,16.7,43.0,100.19,55.45
2018,8,19,18,45,104.5,17.5,3.3,16.3,24.0,41.75,0.0
2018,8,19,19,0,28.0,6.0,3.2,15.9,5.0,0.0,0.0
2018,8,19,19,15,14.0,3.0,3.15,15.75,2.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,20,5,15,10.5,2.5,2.5,14.55,2.5,0.0,0.0
2018,8,20,5,30,21.0,5.0,2.6,14.8,5.0,4.77,0.0
2018,8,20,5,45,81.0,19.0,2.65,15.05,25.5,18.11,0.0
2018,8,20,6,0,141.0,33.0,2.7,15.3,46.0,25.85,14.54
2018,8,20,6,15,130.5,35.5,2.7,15.6,53.5,29.21,19.62
2018,8,20,6,30,120.0,38.0,2.7,15.9,61.0,31.08,21.76
2018,8,20,6,45,60.0,39.0,2.65,16.15,50.5,34.44,24.96
2018,8,20,7,0,0.0,40.0,2.6,16.4,40.0,37.14,27.42
2018,8,20,7,15,0.0,46.0,2.55,16.75,46.0,42.73,30.68
2018,8,20,7,30,0.0,52.0,2.5,17.1,52.0,48.33,35.28
2018,8,20,7,45,0.0,69.0,2.4,17.4,69.0,64.2,48.42
2018,8,20,8,0,0.0,86.0,2.3,17.7,86.0,80.0,61.3
2018,8,20,8,15,0.0,108.0,2.3,18.05,108.0,99.89,77.34
2018,8,20,8,30,0.0,130.0,2.3,18.4,130.0,119.85,93.22
2018,8,20,8,45,0.5,145.0,2.3,18.8,145.5,133.88,104.08
2018,8,20,9,0,1.0,160.0,2.3,19.2,161.0,148.05,114.96
2018,8,20,9,15,2.0,164.5,2.3,19.5,166.0,153.12,118.55
2018,8,20,9,30,3.0,169.0,2.3,19.8,171.0,158.26,122.23
2018,8,20,9,45,4.5,180.5,2.35,20.1,184.0,170.22,131.31
2018,8,20,10,0,6.0,192.0,2.4,20.4,197.0,182.39,140.5
2018,8,20,10,15,22.5,239.5,2.45,20.6,258.0,239.78,185.17
2018,8,20,10,30,39.0,287.0,2.5,20.8,319.0,298.78,230.25
2018,8,20,10,45,46.5,309.0,2.55,21.0,348.5,328.75,252.59
2018,8,20,11,0,54.0,331.0,2.6,21.2,378.0,359.57,275.49
2018,8,20,11,15,47.5,340.5,2.65,21.3,382.0,367.09,280.56
2018,8,20,11,30,41.0,350.0,2.7,21.4,386.0,374.15,285.36
2018,8,20,11,45,49.0,350.5,2.8,21.5,394.0,385.15,293.79
2018,8,20,12,0,57.0,351.0,2.9,21.6,402.0,396.33,302.36
2018,8,20,12,15,70.0,365.5,2.95,21.6,428.5,426.53,325.18
2018,8,20,12,30,83.0,380.0,3.0,21.6,455.0,457.2,348.16
2018,8,20,12,45,90.0,384.5,3.1,21.6,465.0,471.91,359.35
2018,8,20,13,0,97.0,389.0,3.2,21.6,475.0,486.47,370.54
2018,8,20,13,15,93.5,379.0,3.25,21.55,460.5,475.0,362.44
2018,8,20,13,30,90.0,369.0,3.3,21.5,446.0,462.95,354.04
2018,8,20,13,45,220.5,322.5,3.35,21.4,505.0,571.4,439.09
2018,8,20,14,0,351.0,276.0,3.4,21.3,564.0,664.79,511.16
2018,8,20,14,15,507.5,230.0,3.45,21.1,629.0,765.96,588.57
2018,8,20,14,30,664.0,184.0,3.5,20.9,694.0,866.48,662.2
2018,8,20,14,45,619.5,184.0,3.55,20.7,642.0,812.92,625.78
2018,8,20,15,0,575.0,184.0,3.6,20.5,590.0,758.57,589.24
2018,8,20,15,15,544.5,184.5,3.6,20.5,550.5,717.05,560.11
2018,8,20,15,30,514.0,185.0,3.6,20.5,511.0,669.6,526.32
2018,8,20,15,45,503.5,171.5,3.65,19.95,470.5,629.06,498.97
2018,8,20,16,0,493.0,158.0,3.7,19.4,430.0,587.41,470.09
2018,8,20,16,15,545.0,138.0,3.7,19.0,412.5,590.46,475.08
2018,8,20,16,30,597.0,118.0,3.7,18.6,395.0,581.93,470.76
2018,8,20,16,45,535.0,114.0,3.75,18.2,340.0,508.14,413.96
2018,8,20,17,0,473.0,110.0,3.8,17.8,285.0,434.6,356.06
2018,8,20,17,15,440.5,96.0,3.75,17.35,239.0,376.25,308.88
2018,8,20,17,30,408.0,82.0,3.7,16.9,193.0,320.29,261.98
2018,8,20,17,45,365.0,68.5,3.7,16.4,152.0,262.75,212.34
2018,8,20,18,0,322.0,55.0,3.7,15.9,111.0,209.49,164.9
2018,8,20,18,15,234.5,41.0,3.65,15.6,74.5,144.63,107.48
2018,8,20,18,30,147.0,27.0,3.6,15.3,38.0,86.46,43.15
2018,8,20,18,45,80.0,14.5,3.5,15.05,20.0,32.84,0.0
2018,8,20,19,0,13.0,2.0,3.4,14.8,2.0,0.0,0.0
2018,8,20,19,15,6.5,1.0,3.35,14.7,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,21,5,15,5.0,1.5,2.55,14.45,1.5,0.0,0.0
2018,8,21,5,30,10.0,3.0,2.6,14.7,3.0,0.0,0.0
2018,8,21,5,45,10.0,7.0,2.65,14.9,7.5,6.67,0.0
2018,8,21,6,0,10.0,11.0,2.7,15.1,12.0,10.33,2.28
2018,8,21,6,15,5.0,18.0,2.65,15.35,18.5,16.92,8.99
2018,8,21,6,30,0.0,25.0,2.6,15.6,25.0,23.18,14.82
2018,8,21,6,45,0.0,36.0,2.6,15.8,36.0,33.42,24.08
2018,8,21,7,0,0.0,47.0,2.6,16.0,47.0,43.66,33.26
2018,8,21,7,15,0.0,65.0,2.5,16.35,65.0,60.46,45.73
2018,8,21,7,30,0.0,83.0,2.4,16.7,83.0,76.62,59.11
2018,8,21,7,45,0.0,98.0,2.3,17.0,98.0,90.17,70.13
2018,8,21,8,0,0.0,113.0,2.2,17.3,113.0,103.81,81.07
2018,8,21,8,15,1.5,135.5,2.2,17.6,136.5,124.5,97.57
2018,8,21,8,30,3.0,158.0,2.2,17.9,160.0,145.53,114.14
2018,8,21,8,45,6.5,181.5,2.15,18.25,185.5,168.55,132.06
2018,8,21,9,0,10.0,205.0,2.1,18.6,211.0,192.17,150.25
2018,8,21,9,15,11.0,215.5,2.1,18.9,223.0,203.52,158.65
2018,8,21,9,30,12.0,226.0,2.1,19.2,235.0,214.97,167.12
2018,8,21,9,45,10.5,224.0,2.15,19.5,232.0,213.63,165.58
2018,8,21,10,0,9.0,222.0,2.2,19.8,229.0,211.98,163.85
2018,8,21,10,15,10.0,231.5,2.25,20.05,239.5,222.45,171.64
2018,8,21,10,30,11.0,241.0,2.3,20.3,250.0,233.04,179.47
2018,8,21,10,45,12.5,253.0,2.35,20.5,263.5,246.48,189.52
2018,8,21,11,0,14.0,265.0,2.4,20.7,277.0,260.09,199.67
2018,8,21,11,15,14.0,268.5,2.45,20.85,280.5,264.52,202.8
2018,8,21,11,30,14.0,272.0,2.5,21.0,284.0,268.9,205.94
2018,8,21,11,45,14.5,277.5,2.55,21.15,290.0,275.62,210.9
2018,8,21,12,0,15.0,283.0,2.6,21.3,296.0,282.35,215.88
2018,8,21,12,15,15.5,286.5,2.65,21.35,300.0,287.14,219.5
2018,8,21,12,30,16.0,290.0,2.7,21.4,304.0,291.9,223.14
2018,8,21,12,45,17.0,293.5,2.75,21.4,308.5,297.13,227.24
2018,8,21,13,0,18.0,297.0,2.8,21.4,313.0,302.35,231.37
2018,8,21,13,15,21.0,307.0,2.85,21.35,325.5,316.04,242.06
2018,8,21,13,30,24.0,317.0,2.9,21.3,338.0,329.84,252.83
2018,8,21,13,45,27.0,318.0,2.9,21.25,340.5,347.55,266.53
2018,8,21,14,0,30.0,319.0,2.9,21.2,343.0,352.9,270.99
2018,8,21,14,15,36.5,316.0,2.95,21.05,344.5,357.3,275.18
2018,8,21,14,30,43.0,313.0,3.0,20.9,346.0,361.48,279.25
2018,8,21,14,45,60.0,310.5,3.0,20.75,354.0,375.88,291.5
2018,8,21,15,0,77.0,308.0,3.0,20.6,362.0,389.58,303.2
2018,8,21,15,15,95.5,293.5,3.0,20.6,356.5,390.21,305.03
2018,8,21,15,30,114.0,279.0,3.0,20.6,351.0,402.18,315.45
2018,8,21,15,45,136.0,257.5,3.0,20.05,337.0,394.33,311.68
2018,8,21,16,0,158.0,236.0,3.0,19.5,323.0,384.38,306.25
2018,8,21,16,15,188.0,210.5,3.0,19.2,304.0,373.53,299.9
2018,8,21,16,30,218.0,185.0,3.0,18.9,285.0,370.32,299.08
2018,8,21,16,45,245.0,163.5,2.95,18.55,263.5,354.94,288.27
2018,8,21,17,0,272.0,142.0,2.9,18.2,242.0,336.3,274.27
2018,8,21,17,15,250.5,127.0,2.9,17.85,208.0,294.51,240.21
2018,8,21,17,30,229.0,112.0,2.9,17.5,174.0,254.61,206.74
2018,8,21,17,45,186.0,88.0,2.85,17.15,131.0,195.4,156.58
2018,8,21,18,0,143.0,64.0,2.8,16.8,88.0,140.28,109.12
2018,8,21,18,15,99.0,42.5,2.75,16.65,56.5,92.26,66.95
2018,8,21,18,30,55.0,21.0,2.7,16.5,25.0,44.94,16.85
2018,8,21,18,45,30.0,11.5,2.7,16.3,13.5,18.03,0.0
2018,8,21,19,0,5.0,2.0,2.7,16.1,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.65,16.05,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,22,5,15,2.0,1.0,1.15,14.9,1.0,0.0,0.0
2018,8,22,5,30,4.0,2.0,1.2,15.2,2.0,0.0,0.0
2018,8,22,5,45,4.0,9.0,1.3,15.5,9.0,8.58,0.0
2018,8,22,6,0,4.0,16.0,1.4,15.8,16.0,14.84,5.48
2018,8,22,6,15,2.0,28.5,1.4,16.05,28.5,26.46,17.16
2018,8,22,6,30,0.0,41.0,1.4,16.3,41.0,38.1,27.85
2018,8,22,6,45,0.0,52.5,1.4,16.55,52.5,48.65,37.45
2018,8,22,7,0,0.0,64.0,1.4,16.8,64.0,59.08,46.75
2018,8,22,7,15,0.0,66.5,1.4,17.1,66.5,61.85,46.74
2018,8,22,7,30,0.0,69.0,1.4,17.4,69.0,64.2,48.56
2018,8,22,7,45,0.0,79.0,1.4,17.65,79.0,73.52,56.13
2018,8,22,8,0,0.0,89.0,1.4,17.9,89.0,82.66,63.43
2018,8,22,8,15,0.0,103.5,1.4,18.2,103.5,95.86,73.96
2018,8,22,8,30,0.0,118.0,1.4,18.5,118.0,109.13,84.41
2018,8,22,8,45,0.0,128.5,1.45,18.8,128.5,118.88,91.91
2018,8,22,9,0,0.0,139.0,1.5,19.1,139.0,128.67,99.39
2018,8,22,9,15,1.0,151.5,1.55,19.45,152.0,140.83,108.68
2018,8,22,9,30,2.0,164.0,1.6,19.8,165.0,153.16,118.05
2018,8,22,9,45,3.0,173.0,1.65,20.1,175.0,162.45,125.0
2018,8,22,10,0,4.0,182.0,1.7,20.4,185.0,171.88,132.05
2018,8,22,10,15,8.0,210.5,1.8,20.7,217.0,201.63,154.95
2018,8,22,10,30,12.0,239.0,1.9,21.0,249.0,231.95,178.02
2018,8,22,10,45,13.0,250.0,1.95,21.25,261.0,244.09,186.92
2018,8,22,11,0,14.0,261.0,2.0,21.5,273.0,256.36,195.95
2018,8,22,11,15,14.5,266.0,2.1,21.7,278.5,262.62,200.48
2018,8,22,11,30,15.0,271.0,2.2,21.9,284.0,268.88,205.05
2018,8,22,11,45,17.0,289.5,2.25,22.1,304.5,289.49,220.46
2018,8,22,12,0,19.0,308.0,2.3,22.3,325.0,310.35,235.93
2018,8,22,12,15,40.0,338.0,2.4,22.35,374.0,370.36,281.37
2018,8,22,12,30,61.0,368.0,2.5,22.4,423.0,423.87,321.36
2018,8,22,12,45,169.0,379.5,2.6,22.45,529.0,556.56,421.27
2018,8,22,13,0,277.0,391.0,2.7,22.5,635.0,692.26,519.78
2018,8,22,13,15,308.0,383.5,2.75,22.45,650.0,719.92,539.73
2018,8,22,13,30,339.0,376.0,2.8,22.4,665.0,746.17,559.47
2018,8,22,13,45,423.0,329.5,2.9,22.35,680.0,793.82,596.2
2018,8,22,14,0,507.0,283.0,3.0,22.3,695.0,826.75,622.8
2018,8,22,14,15,649.0,217.0,3.0,22.1,724.0,895.42,674.68
2018,8,22,14,30,791.0,151.0,3.0,21.9,753.0,945.97,710.05
2018,8,22,14,45,782.5,146.5,3.05,21.7,718.0,918.98,693.53
2018,8,22,15,0,774.0,142.0,3.1,21.5,683.0,889.18,675.66
2018,8,22,15,15,757.5,138.0,3.1,21.5,640.5,854.91,653.71
2018,8,22,15,30,741.0,134.0,3.1,21.5,598.0,813.92,626.9
2018,8,22,15,45,721.5,129.0,3.15,20.9,552.5,767.6,597.65
2018,8,22,16,0,702.0,124.0,3.2,20.3,507.0,720.1,566.91
2018,8,22,16,15,675.0,118.5,3.2,19.9,458.0,665.47,529.52
2018,8,22,16,30,648.0,113.0,3.2,19.5,409.0,610.89,490.0
2018,8,22,16,45,611.0,106.0,3.2,19.1,358.0,548.32,443.08
2018,8,22,17,0,574.0,99.0,3.2,18.7,307.0,487.42,395.93
2018,8,22,17,15,522.0,90.5,3.15,18.2,256.5,418.4,340.68
2018,8,22,17,30,470.0,82.0,3.1,17.7,206.0,351.04,284.94
2018,8,22,17,45,398.0,69.5,3.1,17.2,158.5,278.14,223.05
2018,8,22,18,0,326.0,57.0,3.1,16.7,111.0,212.76,165.99
2018,8,22,18,15,235.5,42.0,3.0,16.4,73.5,146.06,106.71
2018,8,22,18,30,145.0,27.0,2.9,16.1,36.0,83.89,27.37
2018,8,22,18,45,80.0,15.5,2.8,15.8,19.5,33.44,0.0
2018,8,22,19,0,15.0,4.0,2.7,15.5,3.0,0.0,0.0
2018,8,22,19,15,7.5,2.0,2.65,15.4,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,2.3,14.55,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,2.4,14.9,2.0,0.0,0.0
2018,8,23,5,45,0.0,10.0,2.5,15.25,10.0,9.53,0.0
2018,8,23,6,0,0.0,18.0,2.6,15.6,18.0,16.7,6.53
2018,8,23,6,15,0.0,34.5,2.6,15.9,34.5,31.78,21.66
2018,8,23,6,30,0.0,51.0,2.6,16.2,51.0,46.37,35.04
2018,8,23,6,45,1.0,71.5,2.65,16.45,72.0,63.98,50.9
2018,8,23,7,0,2.0,92.0,2.7,16.7,93.0,81.38,66.33
2018,8,23,7,15,2.5,107.5,2.65,16.95,108.5,95.25,74.69
2018,8,23,7,30,3.0,123.0,2.6,17.2,124.0,109.92,86.58
2018,8,23,7,45,5.5,140.5,2.55,17.45,143.0,126.61,99.87
2018,8,23,8,0,8.0,158.0,2.5,17.7,162.0,143.71,113.33
2018,8,23,8,15,14.0,179.5,2.45,18.0,187.0,165.52,130.33
2018,8,23,8,30,20.0,201.0,2.4,18.3,212.0,188.22,147.92
2018,8,23,8,45,22.5,219.0,2.35,18.55,232.5,207.42,162.67
2018,8,23,9,0,25.0,237.0,2.3,18.8,253.0,226.99,177.58
2018,8,23,9,15,30.5,259.5,2.35,19.05,280.5,250.67,195.63
2018,8,23,9,30,36.0,282.0,2.4,19.3,308.0,277.45,215.94
2018,8,23,9,45,36.0,296.5,2.4,19.6,323.5,294.6,228.5
2018,8,23,10,0,36.0,311.0,2.4,19.9,339.0,311.83,241.05
2018,8,23,10,15,48.5,335.5,2.45,20.1,374.5,347.11,267.57
2018,8,23,10,30,61.0,360.0,2.5,20.3,410.0,383.83,294.88
2018,8,23,10,45,74.5,381.0,2.55,20.5,443.5,419.38,321.11
2018,8,23,11,0,88.0,402.0,2.6,20.7,477.0,456.16,348.03
2018,8,23,11,15,74.0,398.5,2.65,20.8,462.5,446.66,340.3
2018,8,23,11,30,60.0,395.0,2.7,20.9,448.0,435.81,331.78
2018,8,23,11,45,54.5,392.0,2.7,21.0,440.5,432.0,328.66
2018,8,23,12,0,49.0,389.0,2.7,21.1,433.0,427.57,325.08
2018,8,23,12,15,70.5,404.5,2.75,21.15,467.5,467.28,355.01
2018,8,23,12,30,92.0,420.0,2.8,21.2,502.0,507.83,385.14
2018,8,23,12,45,152.0,420.0,2.9,21.25,554.0,582.29,440.99
2018,8,23,13,0,212.0,420.0,3.0,21.3,606.0,646.44,488.71
2018,8,23,13,15,300.5,390.0,3.05,21.25,648.5,719.54,543.4
2018,8,23,13,30,389.0,360.0,3.1,21.2,691.0,779.07,588.15
2018,8,23,13,45,484.5,314.5,3.15,21.15,715.0,839.31,633.32
2018,8,23,14,0,580.0,269.0,3.2,21.1,739.0,883.7,667.57
2018,8,23,14,15,610.5,249.0,3.25,20.95,727.0,890.66,674.52
2018,8,23,14,30,641.0,229.0,3.3,20.8,715.0,891.15,677.5
2018,8,23,14,45,629.0,221.5,3.35,20.65,679.0,860.5,658.01
2018,8,23,15,0,617.0,214.0,3.4,20.5,643.0,827.62,636.97
2018,8,23,15,15,598.5,206.5,3.4,20.5,601.5,782.69,606.52
2018,8,23,15,30,580.0,199.0,3.4,20.5,560.0,741.0,577.92
2018,8,23,15,45,559.0,189.5,3.5,19.95,515.5,694.01,546.54
2018,8,23,16,0,538.0,180.0,3.6,19.4,471.0,646.5,513.96
2018,8,23,16,15,511.0,168.5,3.7,19.05,423.5,592.0,474.8
2018,8,23,16,30,484.0,157.0,3.8,18.7,376.0,538.11,435.01
2018,8,23,16,45,449.5,143.5,3.85,18.3,327.5,477.93,389.06
2018,8,23,17,0,415.0,130.0,3.9,17.9,279.0,419.76,343.32
2018,8,23,17,15,369.0,114.5,3.9,17.5,231.0,355.2,290.88
2018,8,23,17,30,323.0,99.0,3.9,17.1,183.0,294.61,240.15
2018,8,23,17,45,266.5,79.5,3.9,16.7,138.5,221.59,178.09
2018,8,23,18,0,210.0,60.0,3.9,16.3,94.0,162.39,126.43
2018,8,23,18,15,142.0,41.0,3.85,16.05,60.0,105.91,76.12
2018,8,23,18,30,74.0,22.0,3.8,15.8,26.0,51.43,7.73
2018,8,23,18,45,37.0,11.0,3.75,15.55,13.0,19.04,0.0
2018,8,23,19,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,24,5,15,4.5,1.5,2.95,14.2,1.5,0.0,0.0
2018,8,24,5,30,9.0,3.0,3.0,14.4,3.0,0.0,0.0
2018,8,24,5,45,9.0,10.0,3.1,14.6,10.5,9.53,0.0
2018,8,24,6,0,9.0,17.0,3.2,14.8,18.0,15.99,5.66
2018,8,24,6,15,4.5,32.5,3.15,15.05,33.0,30.07,20.21
2018,8,24,6,30,0.0,48.0,3.1,15.3,48.0,43.88,32.96
2018,8,24,6,45,0.0,68.0,3.05,15.5,68.0,61.17,48.6
2018,8,24,7,0,0.0,88.0,3.0,15.7,88.0,78.24,63.83
2018,8,24,7,15,0.0,98.5,2.95,16.05,98.5,88.1,69.02
2018,8,24,7,30,0.0,109.0,2.9,16.4,109.0,98.31,77.34
2018,8,24,7,45,0.0,119.0,2.8,16.7,119.0,107.98,85.04
2018,8,24,8,0,0.0,129.0,2.7,17.0,129.0,117.56,92.56
2018,8,24,8,15,0.5,143.0,2.65,17.35,143.5,130.71,102.85
2018,8,24,8,30,1.0,157.0,2.6,17.7,158.0,143.97,113.12
2018,8,24,8,45,2.5,170.0,2.55,18.05,172.0,156.87,122.98
2018,8,24,9,0,4.0,183.0,2.5,18.4,186.0,169.98,132.94
2018,8,24,9,15,7.0,201.0,2.5,18.7,206.0,188.56,147.22
2018,8,24,9,30,10.0,219.0,2.5,19.0,226.0,207.59,161.74
2018,8,24,9,45,13.0,239.0,2.5,19.35,248.5,228.88,177.88
2018,8,24,10,0,16.0,259.0,2.5,19.7,271.0,250.62,194.22
2018,8,24,10,15,23.0,287.0,2.55,19.95,305.5,282.97,218.78
2018,8,24,10,30,30.0,315.0,2.6,20.2,340.0,318.85,245.74
2018,8,24,10,45,37.0,338.0,2.65,20.45,369.5,349.41,268.44
2018,8,24,11,0,44.0,361.0,2.7,20.7,399.0,380.85,291.63
2018,8,24,11,15,56.0,376.5,2.8,20.85,425.5,410.05,313.4
2018,8,24,11,30,68.0,392.0,2.9,21.0,452.0,440.14,335.72
2018,8,24,11,45,90.5,407.0,2.95,21.15,487.5,480.06,365.42
2018,8,24,12,0,113.0,422.0,3.0,21.3,523.0,530.24,402.19
2018,8,24,12,15,194.5,413.5,3.1,21.35,587.0,605.39,459.04
2018,8,24,12,30,276.0,405.0,3.2,21.4,651.0,693.04,523.6
2018,8,24,12,45,336.0,386.5,3.3,21.45,683.0,740.17,558.62
2018,8,24,13,0,396.0,368.0,3.4,21.5,715.0,786.62,593.22
2018,8,24,13,15,403.5,357.5,3.45,21.45,705.0,799.04,602.46
2018,8,24,13,30,411.0,347.0,3.5,21.4,695.0,798.91,603.53
2018,8,24,13,45,456.5,319.5,3.6,21.35,696.0,816.62,618.71
2018,8,24,14,0,502.0,292.0,3.7,21.3,697.0,831.14,631.64
2018,8,24,14,15,568.0,260.0,3.75,21.15,702.0,857.11,653.19
2018,8,24,14,30,634.0,228.0,3.8,21.0,707.0,882.88,674.45
2018,8,24,14,45,617.5,223.0,3.85,20.85,670.5,850.66,653.27
2018,8,24,15,0,601.0,218.0,3.9,20.7,634.0,812.32,628.05
2018,8,24,15,15,582.0,211.0,3.9,20.7,593.5,772.42,600.75
2018,8,24,15,30,563.0,204.0,3.9,20.7,553.0,731.34,572.25
2018,8,24,15,45,538.5,195.5,3.95,20.15,508.0,683.12,539.34
2018,8,24,16,0,514.0,187.0,4.0,19.6,463.0,634.69,505.53
2018,8,24,16,15,484.5,175.5,4.0,19.25,415.5,579.28,465.08
2018,8,24,16,30,455.0,164.0,4.0,18.9,368.0,524.74,424.33
2018,8,24,16,45,418.0,150.0,3.95,18.5,319.5,463.7,377.34
2018,8,24,17,0,381.0,136.0,3.9,18.1,271.0,404.97,330.89
2018,8,24,17,15,336.5,118.0,3.9,17.7,223.0,331.65,271.52
2018,8,24,17,30,292.0,100.0,3.9,17.3,175.0,271.69,221.24
2018,8,24,17,45,238.0,79.5,3.85,16.85,131.5,208.47,167.12
2018,8,24,18,0,184.0,59.0,3.8,16.4,88.0,150.72,116.81
2018,8,24,18,15,123.0,39.0,3.7,16.1,55.0,96.87,68.52
2018,8,24,18,30,62.0,19.0,3.6,15.8,22.0,43.42,0.0
2018,8,24,18,45,31.0,9.5,3.5,15.5,11.0,16.15,0.0
2018,8,24,19,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,25,5,15,0.0,1.0,2.05,12.8,1.0,0.0,0.0
2018,8,25,5,30,0.0,2.0,2.1,13.2,2.0,0.0,0.0
2018,8,25,5,45,49.5,15.0,2.15,13.65,19.0,14.3,0.0
2018,8,25,6,0,99.0,28.0,2.2,14.1,36.0,23.08,10.05
2018,8,25,6,15,200.5,46.0,2.2,14.45,77.0,35.6,24.96
2018,8,25,6,30,302.0,64.0,2.2,14.8,118.0,48.64,37.17
2018,8,25,6,45,219.0,77.5,2.2,15.2,123.5,60.68,48.21
2018,8,25,7,0,136.0,91.0,2.2,15.6,129.0,74.33,60.4
2018,8,25,7,15,72.0,107.0,2.15,16.0,127.5,92.8,71.89
2018,8,25,7,30,8.0,123.0,2.1,16.4,126.0,110.2,86.88
2018,8,25,7,45,7.0,138.0,2.0,16.8,141.0,124.68,98.43
2018,8,25,8,0,6.0,153.0,1.9,17.2,156.0,139.06,109.76
2018,8,25,8,15,19.0,181.5,1.9,17.65,192.0,168.47,132.65
2018,8,25,8,30,32.0,210.0,1.9,18.1,228.0,196.55,154.28
2018,8,25,8,45,68.0,241.0,1.85,18.55,283.0,240.74,188.18
2018,8,25,9,0,104.0,272.0,1.8,19.0,338.0,289.55,225.46
2018,8,25,9,15,223.5,279.0,1.75,19.35,433.0,362.72,281.33
2018,8,25,9,30,343.0,286.0,1.7,19.7,528.0,449.44,346.84
2018,8,25,9,45,406.5,283.0,1.65,20.1,584.0,507.38,389.7
2018,8,25,10,0,470.0,280.0,1.6,20.5,640.0,570.4,435.56
2018,8,25,10,15,490.5,285.5,1.65,20.85,674.0,616.05,468.11
2018,8,25,10,30,511.0,291.0,1.7,21.2,708.0,662.3,500.61
2018,8,25,10,45,485.0,311.0,1.7,21.55,715.0,686.25,515.73
2018,8,25,11,0,459.0,331.0,1.7,21.9,722.0,707.01,528.5
2018,8,25,11,15,445.0,342.5,1.8,22.15,727.0,726.83,541.76
2018,8,25,11,30,431.0,354.0,1.9,22.4,732.0,744.37,553.35
2018,8,25,11,45,444.0,352.5,1.95,22.65,744.5,771.61,571.89
2018,8,25,12,0,457.0,351.0,2.0,22.9,757.0,797.68,589.45
2018,8,25,12,15,468.0,347.5,2.15,23.0,763.0,818.45,604.58
2018,8,25,12,30,479.0,344.0,2.3,23.1,769.0,837.5,618.6
2018,8,25,12,45,486.0,337.5,2.45,23.25,765.0,847.64,626.58
2018,8,25,13,0,493.0,331.0,2.6,23.4,761.0,855.58,633.2
2018,8,25,13,15,500.0,320.5,2.75,23.3,749.5,857.05,636.26
2018,8,25,13,30,507.0,310.0,2.9,23.2,738.0,856.06,637.76
2018,8,25,13,45,552.5,280.5,3.1,23.15,735.0,870.54,651.29
2018,8,25,14,0,598.0,251.0,3.3,23.1,732.0,885.24,664.82
2018,8,25,14,15,670.0,215.0,3.4,22.9,734.5,912.5,686.76
2018,8,25,14,30,742.0,179.0,3.5,22.7,737.0,933.47,703.17
2018,8,25,14,45,729.0,175.0,3.65,22.45,700.5,903.55,685.41
2018,8,25,15,0,716.0,171.0,3.8,22.2,664.0,871.18,666.09
2018,8,25,15,15,698.0,166.0,3.8,22.2,621.5,831.0,639.64
2018,8,25,15,30,680.0,161.0,3.8,22.2,579.0,789.1,611.76
2018,8,25,15,45,657.0,154.5,3.9,21.45,532.5,739.98,580.37
2018,8,25,16,0,634.0,148.0,4.0,20.7,486.0,690.06,547.04
2018,8,25,16,15,603.0,141.5,4.0,20.2,437.5,633.63,506.68
2018,8,25,16,30,572.0,135.0,4.0,19.7,389.0,573.76,462.67
2018,8,25,16,45,532.0,123.5,4.0,19.25,336.5,508.18,412.75
2018,8,25,17,0,492.0,112.0,4.0,18.8,284.0,444.96,363.1
2018,8,25,17,15,430.0,101.0,3.95,18.25,233.5,372.79,304.55
2018,8,25,17,30,368.0,90.0,3.9,17.7,183.0,306.17,248.8
2018,8,25,17,45,299.5,73.0,3.85,17.2,137.0,235.66,188.55
2018,8,25,18,0,231.0,56.0,3.8,16.7,91.0,172.43,133.41
2018,8,25,18,15,159.5,38.0,3.75,16.4,58.0,114.81,80.61
2018,8,25,18,30,88.0,20.0,3.7,16.1,25.0,51.98,0.0
2018,8,25,18,45,44.0,10.0,3.6,15.75,12.5,19.51,0.0
2018,8,25,19,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,26,5,15,5.5,1.0,2.4,12.7,1.0,0.0,0.0
2018,8,26,5,30,11.0,2.0,2.5,13.1,2.0,0.0,0.0
2018,8,26,5,45,11.0,5.5,2.6,13.55,6.0,5.24,0.0
2018,8,26,6,0,11.0,9.0,2.7,14.0,10.0,8.4,0.0
2018,8,26,6,15,5.5,15.5,2.7,14.35,16.0,14.57,6.86
2018,8,26,6,30,0.0,22.0,2.7,14.7,22.0,20.4,12.35
2018,8,26,6,45,0.0,31.0,2.65,15.05,31.0,28.76,19.98
2018,8,26,7,0,0.0,40.0,2.6,15.4,40.0,37.14,27.53
2018,8,26,7,15,0.0,48.0,2.55,15.75,48.0,44.59,32.41
2018,8,26,7,30,0.0,56.0,2.5,16.1,56.0,52.06,38.61
2018,8,26,7,45,0.0,70.0,2.4,16.45,70.0,65.13,49.43
2018,8,26,8,0,0.0,84.0,2.3,16.8,84.0,78.16,60.05
2018,8,26,8,15,2.0,112.5,2.25,17.2,113.5,104.36,81.31
2018,8,26,8,30,4.0,141.0,2.2,17.6,143.0,130.86,102.48
2018,8,26,8,45,10.0,171.0,2.15,18.0,177.0,160.62,125.93
2018,8,26,9,0,16.0,201.0,2.1,18.4,211.0,191.29,149.8
2018,8,26,9,15,47.0,238.0,2.15,18.75,270.5,240.22,187.9
2018,8,26,9,30,78.0,275.0,2.2,19.1,330.0,294.57,229.78
2018,8,26,9,45,172.0,294.5,2.25,19.5,423.5,375.64,292.36
2018,8,26,10,0,266.0,314.0,2.3,19.9,517.0,467.26,361.68
2018,8,26,10,15,382.0,304.5,2.35,20.2,608.5,558.17,429.88
2018,8,26,10,30,498.0,295.0,2.4,20.5,700.0,656.57,502.06
2018,8,26,10,45,495.0,306.5,2.5,20.8,718.0,690.0,524.98
2018,8,26,11,0,492.0,318.0,2.6,21.1,736.0,721.86,546.96
2018,8,26,11,15,466.0,333.5,2.7,21.25,735.0,736.33,556.38
2018,8,26,11,30,440.0,349.0,2.8,21.4,734.0,747.71,563.67
2018,8,26,11,45,448.5,349.0,2.85,21.55,744.0,772.47,580.97
2018,8,26,12,0,457.0,349.0,2.9,21.7,754.0,795.86,597.13
2018,8,26,12,15,468.5,345.5,3.05,21.75,760.0,817.05,612.72
2018,8,26,12,30,480.0,342.0,3.2,21.8,766.0,836.53,627.18
2018,8,26,12,45,487.0,335.5,3.3,21.85,762.0,846.62,634.96
2018,8,26,13,0,494.0,329.0,3.4,21.9,758.0,854.5,641.38
2018,8,26,13,15,504.0,317.5,3.5,21.85,748.0,857.84,645.22
2018,8,26,13,30,514.0,306.0,3.6,21.8,738.0,858.7,647.47
2018,8,26,13,45,583.5,263.5,3.7,21.75,741.0,882.79,667.88
2018,8,26,14,0,653.0,221.0,3.8,21.7,744.0,907.89,688.3
2018,8,26,14,15,758.5,166.5,3.9,21.5,751.0,945.1,715.84
2018,8,26,14,30,864.0,112.0,4.0,21.3,758.0,961.35,729.06
2018,8,26,14,45,852.5,110.0,4.1,21.15,721.0,932.7,711.54
2018,8,26,15,0,841.0,108.0,4.2,21.0,684.0,909.01,697.7
2018,8,26,15,15,825.5,105.5,4.2,21.0,641.0,870.53,672.43
2018,8,26,15,30,810.0,103.0,4.2,21.0,598.0,829.86,645.47
2018,8,26,15,45,789.0,99.5,4.3,20.4,550.5,781.57,614.5
2018,8,26,16,0,768.0,96.0,4.4,19.8,503.0,732.02,582.05
2018,8,26,16,15,740.0,92.0,4.4,19.45,452.5,675.73,542.77
2018,8,26,16,30,712.0,88.0,4.4,19.1,402.0,622.52,504.73
2018,8,26,16,45,676.0,83.0,4.4,18.7,350.5,560.29,457.15
2018,8,26,17,0,640.0,78.0,4.4,18.3,299.0,499.59,409.16
2018,8,26,17,15,564.0,73.5,4.35,17.85,244.5,418.99,343.32
2018,8,26,17,30,488.0,69.0,4.3,17.4,190.0,344.67,280.61
2018,8,26,17,45,374.5,59.0,4.25,16.95,138.5,252.05,201.75
2018,8,26,18,0,261.0,49.0,4.2,16.5,87.0,175.39,135.31
2018,8,26,18,15,173.5,34.0,4.15,16.2,55.0,114.39,78.67
2018,8,26,18,30,86.0,19.0,4.1,15.9,23.0,53.36,0.0
2018,8,26,18,45,43.0,9.5,4.0,15.6,11.5,18.71,0.0
2018,8,26,19,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,27,5,15,6.5,2.0,2.9,14.85,2.0,0.0,0.0
2018,8,27,5,30,13.0,4.0,3.0,15.1,4.0,0.0,0.0
2018,8,27,5,45,28.5,9.5,3.05,15.35,11.0,9.05,0.0
2018,8,27,6,0,44.0,15.0,3.1,15.6,18.0,12.74,1.99
2018,8,27,6,15,36.5,21.0,3.05,15.85,25.0,19.0,10.53
2018,8,27,6,30,29.0,27.0,3.0,16.1,32.0,24.25,15.61
2018,8,27,6,45,29.0,32.5,3.0,16.35,39.0,28.96,20.02
2018,8,27,7,0,29.0,38.0,3.0,16.6,46.0,33.55,24.19
2018,8,27,7,15,14.5,44.5,2.95,16.95,48.5,41.82,29.69
2018,8,27,7,30,0.0,51.0,2.9,17.3,51.0,47.39,34.49
2018,8,27,7,45,1.0,77.0,2.8,17.6,77.5,71.82,54.75
2018,8,27,8,0,2.0,103.0,2.7,17.9,104.0,95.38,73.98
2018,8,27,8,15,3.0,125.0,2.65,18.25,126.5,115.63,90.19
2018,8,27,8,30,4.0,147.0,2.6,18.6,149.0,136.14,106.41
2018,8,27,8,45,10.5,169.5,2.6,18.95,176.0,159.48,124.65
2018,8,27,9,0,17.0,192.0,2.6,19.3,203.0,183.73,143.48
2018,8,27,9,15,30.0,225.5,2.6,19.55,246.0,220.84,172.36
2018,8,27,9,30,43.0,259.0,2.6,19.8,289.0,261.21,203.46
2018,8,27,9,45,60.5,278.5,2.6,20.1,323.0,293.49,228.06
2018,8,27,10,0,78.0,298.0,2.6,20.4,357.0,327.69,253.96
2018,8,27,10,15,135.5,331.0,2.65,20.6,438.5,406.65,314.23
2018,8,27,10,30,193.0,364.0,2.7,20.8,520.0,489.3,375.96
2018,8,27,10,45,242.0,378.5,2.7,21.0,580.0,556.96,425.46
2018,8,27,11,0,291.0,393.0,2.7,21.2,640.0,624.78,474.33
2018,8,27,11,15,285.5,402.0,2.75,21.3,647.5,643.67,487.08
2018,8,27,11,30,280.0,411.0,2.8,21.4,655.0,661.35,499.2
2018,8,27,11,45,276.0,415.5,2.8,21.55,657.5,674.67,508.04
2018,8,27,12,0,272.0,420.0,2.8,21.7,660.0,686.74,516.0
2018,8,27,12,15,306.0,409.5,2.85,21.75,679.5,718.4,539.37
2018,8,27,12,30,340.0,399.0,2.9,21.8,699.0,749.68,562.26
2018,8,27,12,45,359.0,387.0,2.95,21.8,700.5,763.82,573.06
2018,8,27,13,0,378.0,375.0,3.0,21.8,702.0,776.46,583.01
2018,8,27,13,15,395.5,358.5,3.05,21.75,695.0,781.07,587.69
2018,8,27,13,30,413.0,342.0,3.1,21.7,688.0,795.68,599.16
2018,8,27,13,45,484.0,298.0,3.15,21.65,692.0,820.82,620.07
2018,8,27,14,0,555.0,254.0,3.2,21.6,696.0,841.61,637.96
2018,8,27,14,15,667.0,195.0,3.25,21.4,706.0,887.01,672.92
2018,8,27,14,30,779.0,136.0,3.3,21.2,716.0,914.37,693.37
2018,8,27,14,45,770.0,131.5,3.3,21.05,680.5,886.74,675.81
2018,8,27,15,0,761.0,127.0,3.3,20.9,645.0,856.39,656.73
2018,8,27,15,15,744.5,123.5,3.3,20.9,603.5,817.96,631.48
2018,8,27,15,30,728.0,120.0,3.3,20.9,562.0,781.66,607.57
2018,8,27,15,45,671.0,124.0,3.35,20.35,506.5,715.25,562.9
2018,8,27,16,0,614.0,128.0,3.4,19.8,451.0,650.23,518.13
2018,8,27,16,15,558.5,125.0,3.35,19.45,396.0,580.46,466.54
2018,8,27,16,30,503.0,122.0,3.3,19.1,341.0,508.24,411.83
2018,8,27,16,45,537.0,102.5,3.3,18.75,309.5,490.23,399.12
2018,8,27,17,0,571.0,83.0,3.3,18.4,278.0,462.19,377.32
2018,8,27,17,15,518.5,75.5,3.3,17.95,229.5,394.72,322.25
2018,8,27,17,30,466.0,68.0,3.3,17.5,181.0,331.38,268.76
2018,8,27,17,45,391.5,57.5,3.3,17.1,136.5,259.5,206.77
2018,8,27,18,0,317.0,47.0,3.3,16.7,92.0,194.57,149.31
2018,8,27,18,15,213.5,33.0,3.3,16.45,58.0,126.62,84.89
2018,8,27,18,30,110.0,19.0,3.3,16.2,24.0,48.58,0.0
2018,8,27,18,45,55.0,9.5,3.25,15.95,12.0,9.05,0.0
2018,8,27,19,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,28,5,15,7.0,2.0,2.25,14.7,2.0,0.0,0.0
2018,8,28,5,30,14.0,4.0,2.4,15.0,4.0,0.0,0.0
2018,8,28,5,45,63.5,14.5,2.6,15.25,18.5,13.82,0.0
2018,8,28,6,0,113.0,25.0,2.8,15.5,33.0,19.68,5.15
2018,8,28,6,15,181.0,39.0,2.8,15.75,64.0,30.11,19.9
2018,8,28,6,30,249.0,53.0,2.8,16.0,95.0,40.07,29.41
2018,8,28,6,45,175.5,58.0,2.85,16.3,92.5,46.33,35.32
2018,8,28,7,0,102.0,63.0,2.9,16.6,90.0,53.69,41.99
2018,8,28,7,15,51.0,74.5,2.85,16.85,88.0,67.53,50.9
2018,8,28,7,30,0.0,86.0,2.8,17.1,86.0,78.99,61.05
2018,8,28,7,45,0.5,101.5,2.75,17.4,101.5,93.09,72.52
2018,8,28,8,0,1.0,117.0,2.7,17.7,117.0,107.36,83.95
2018,8,28,8,15,3.0,141.5,2.65,18.05,143.0,130.01,102.01
2018,8,28,8,30,5.0,166.0,2.6,18.4,169.0,153.1,120.19
2018,8,28,8,45,13.0,195.0,2.6,18.75,203.0,182.87,143.43
2018,8,28,9,0,21.0,224.0,2.6,19.1,237.0,213.84,167.39
2018,8,28,9,15,37.0,257.5,2.6,19.35,282.5,252.5,197.23
2018,8,28,9,30,53.0,291.0,2.6,19.6,328.0,295.23,229.9
2018,8,28,9,45,71.0,317.5,2.65,19.9,369.5,335.07,260.04
2018,8,28,10,0,89.0,344.0,2.7,20.2,411.0,377.03,291.51
2018,8,28,10,15,80.0,351.0,2.7,20.35,413.0,384.15,296.14
2018,8,28,10,30,71.0,358.0,2.7,20.5,415.0,390.23,300.06
2018,8,28,10,45,59.0,353.5,2.75,20.7,402.0,382.03,293.26
2018,8,28,11,0,47.0,349.0,2.8,20.9,389.0,372.47,285.47
2018,8,28,11,15,34.5,322.5,2.85,21.0,352.0,339.78,260.49
2018,8,28,11,30,22.0,296.0,2.9,21.1,315.0,299.34,229.53
2018,8,28,11,45,22.0,304.0,2.9,21.2,323.0,308.42,236.37
2018,8,28,12,0,22.0,312.0,2.9,21.3,331.0,317.48,243.05
2018,8,28,12,15,27.5,332.0,2.9,21.35,356.0,353.38,270.12
2018,8,28,12,30,33.0,352.0,2.9,21.4,381.0,381.43,291.08
2018,8,28,12,45,48.5,368.0,2.9,21.45,410.0,415.6,316.95
2018,8,28,13,0,64.0,384.0,2.9,21.5,439.0,450.26,342.99
2018,8,28,13,15,99.0,390.5,2.95,21.45,474.0,494.51,376.99
2018,8,28,13,30,134.0,397.0,3.0,21.4,509.0,552.21,420.32
2018,8,28,13,45,320.5,327.0,3.0,21.35,584.0,676.59,516.56
2018,8,28,14,0,507.0,257.0,3.0,21.3,659.0,797.34,607.11
2018,8,28,14,15,691.5,176.0,3.0,21.2,701.5,889.3,673.9
2018,8,28,14,30,876.0,95.0,3.0,21.1,744.0,951.73,717.12
2018,8,28,14,45,868.0,92.5,3.0,20.95,708.0,925.25,700.35
2018,8,28,15,0,860.0,90.0,3.0,20.8,672.0,895.77,682.25
2018,8,28,15,15,845.5,88.0,3.0,20.8,630.0,858.29,658.13
2018,8,28,15,30,831.0,86.0,3.0,20.8,588.0,818.58,632.27
2018,8,28,15,45,815.0,82.5,3.0,20.3,542.0,780.3,608.32
2018,8,28,16,0,799.0,79.0,3.0,19.8,496.0,733.67,577.85
2018,8,28,16,15,775.5,75.5,2.95,19.5,446.5,680.11,540.99
2018,8,28,16,30,752.0,72.0,2.9,19.2,397.0,626.12,503.01
2018,8,28,16,45,719.5,67.5,2.9,18.85,346.0,564.96,457.46
2018,8,28,17,0,687.0,63.0,2.9,18.5,295.0,504.92,410.46
2018,8,28,17,15,636.0,58.5,2.85,18.1,244.0,438.65,356.46
2018,8,28,17,30,585.0,54.0,2.8,17.7,193.0,374.01,301.72
2018,8,28,17,45,505.5,46.5,2.8,17.35,145.5,297.38,235.58
2018,8,28,18,0,426.0,39.0,2.8,17.0,98.0,228.76,174.24
2018,8,28,18,15,296.0,29.5,2.75,16.75,62.0,149.79,96.88
2018,8,28,18,30,166.0,20.0,2.7,16.5,26.0,64.62,0.0
2018,8,28,18,45,83.0,10.0,2.65,16.25,13.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,29,5,15,16.5,2.5,1.7,14.55,2.0,0.0,0.0
2018,8,29,5,30,33.0,5.0,1.8,15.0,4.0,0.0,0.0
