Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,7,15,291.5,99.0,3.85,17.1,181.0,79.25,59.19
2018,9,8,7,30,243.0,126.0,3.8,17.6,208.0,117.78,84.34
2018,9,8,7,45,257.0,147.0,3.75,18.05,246.5,154.92,112.24
2018,9,8,8,0,271.0,168.0,3.7,18.5,285.0,194.07,143.87
2018,9,8,8,15,286.0,188.0,3.65,19.05,324.5,234.55,177.26
2018,9,8,8,30,301.0,208.0,3.6,19.6,364.0,276.9,212.15
2018,9,8,8,45,325.5,223.0,3.55,20.1,406.0,320.32,247.37
2018,9,8,9,0,350.0,238.0,3.5,20.6,448.0,366.28,284.07
2018,9,8,9,15,374.0,250.5,3.5,21.05,488.5,412.16,320.17
2018,9,8,9,30,398.0,263.0,3.5,21.5,529.0,460.08,357.13
2018,9,8,9,45,418.0,271.0,3.5,21.95,563.5,505.33,391.35
2018,9,8,10,0,438.0,279.0,3.5,22.4,598.0,550.51,424.84
2018,9,8,10,15,451.5,285.0,3.5,22.75,625.0,590.23,453.84
2018,9,8,10,30,465.0,291.0,3.5,23.1,652.0,629.99,482.35
2018,9,8,10,45,466.5,300.5,3.55,23.45,671.0,663.62,505.91
2018,9,8,11,0,468.0,310.0,3.6,23.8,690.0,696.04,528.29
2018,9,8,11,15,466.0,316.0,3.7,24.05,700.0,720.76,545.37
2018,9,8,11,30,464.0,322.0,3.8,24.3,710.0,743.74,561.15
2018,9,8,11,45,455.0,327.5,3.95,24.55,710.0,758.1,570.89
2018,9,8,12,0,446.0,333.0,4.1,24.8,710.0,770.25,579.1
2018,9,8,12,15,462.5,326.5,4.25,24.9,716.5,792.09,595.23
2018,9,8,12,30,479.0,320.0,4.4,25.0,723.0,812.31,610.2
2018,9,8,12,45,493.0,310.5,4.55,25.1,721.0,825.12,620.26
2018,9,8,13,0,507.0,301.0,4.7,25.2,719.0,835.75,629.12
2018,9,8,13,15,532.5,283.5,4.8,25.2,714.0,846.78,638.77
2018,9,8,13,30,558.0,266.0,4.9,25.2,709.0,855.09,646.63
2018,9,8,13,45,633.0,223.5,5.0,25.2,711.0,886.43,672.12
2018,9,8,14,0,708.0,181.0,5.1,25.2,713.0,909.12,689.39
2018,9,8,14,15,810.0,131.0,5.15,25.1,715.0,937.46,710.67
2018,9,8,14,30,912.0,81.0,5.2,25.0,717.0,954.94,724.56
2018,9,8,14,45,901.5,79.5,5.25,24.95,679.0,925.64,706.04
2018,9,8,15,0,891.0,78.0,5.3,24.9,641.0,893.36,685.6
2018,9,8,15,15,875.5,76.5,5.3,24.9,597.0,854.0,659.56
2018,9,8,15,30,860.0,75.0,5.3,24.9,553.0,812.43,631.72
2018,9,8,15,45,843.0,72.5,5.35,24.25,506.5,766.52,602.16
2018,9,8,16,0,826.0,70.0,5.4,23.6,460.0,725.03,575.22
2018,9,8,16,15,800.0,67.0,5.4,23.05,409.5,668.9,536.08
2018,9,8,16,30,774.0,64.0,5.4,22.5,359.0,612.56,495.58
2018,9,8,16,45,733.0,60.5,5.35,21.95,306.5,546.37,443.84
2018,9,8,17,0,692.0,57.0,5.3,21.4,254.0,482.08,391.58
2018,9,8,17,15,626.0,51.5,5.2,20.7,202.0,404.68,326.84
2018,9,8,17,30,560.0,46.0,5.1,20.0,150.0,336.61,267.2
2018,9,8,17,45,447.0,38.5,5.0,19.25,104.5,249.58,190.87
2018,9,8,18,0,334.0,31.0,4.9,18.5,59.0,172.91,109.58
2018,9,8,18,15,197.5,19.5,4.85,18.05,33.0,77.81,0.0
2018,9,8,18,30,61.0,8.0,4.8,17.6,7.0,0.0,0.0
2018,9,8,18,45,30.5,4.0,4.75,17.15,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.7,16.7,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.65,16.1,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.55,15.8,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.45,15.55,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,9,5,45,80.5,10.0,3.0,14.0,13.0,0.0,0.0
2018,9,9,6,0,161.0,20.0,3.0,14.3,26.0,19.06,0.0
2018,9,9,6,15,294.5,31.0,2.95,14.8,63.5,25.58,13.83
2018,9,9,6,30,428.0,42.0,2.9,15.3,101.0,33.23,23.07
2018,9,9,6,45,388.0,57.5,2.9,15.8,128.5,44.43,33.46
2018,9,9,7,0,348.0,73.0,2.9,16.3,156.0,53.65,41.88
2018,9,9,7,15,328.0,96.0,2.8,16.75,189.0,72.7,58.72
2018,9,9,7,30,308.0,119.0,2.7,17.2,222.0,117.21,81.62
2018,9,9,7,45,333.5,135.5,2.55,17.65,264.0,156.29,110.05
2018,9,9,8,0,359.0,152.0,2.4,18.1,306.0,198.55,143.89
2018,9,9,8,15,368.0,171.0,2.35,18.65,345.5,241.71,180.13
2018,9,9,8,30,377.0,190.0,2.3,19.2,385.0,285.93,217.1
2018,9,9,8,45,395.0,206.0,2.2,19.75,426.5,331.12,253.98
2018,9,9,9,0,413.0,222.0,2.1,20.3,468.0,379.52,292.45
2018,9,9,9,15,431.0,231.5,2.15,20.8,504.0,423.75,327.21
2018,9,9,9,30,449.0,241.0,2.2,21.3,540.0,469.25,362.12
2018,9,9,9,45,495.0,239.0,2.25,21.85,584.5,521.89,401.77
2018,9,9,10,0,541.0,237.0,2.3,22.4,629.0,577.8,443.0
2018,9,9,10,15,549.0,246.5,2.4,22.8,658.0,621.27,474.34
2018,9,9,10,30,557.0,256.0,2.5,23.2,687.0,664.08,504.68
2018,9,9,10,45,533.5,274.5,2.55,23.65,696.5,690.43,521.96
2018,9,9,11,0,510.0,293.0,2.6,24.1,706.0,713.58,536.75
2018,9,9,11,15,462.0,317.0,2.75,24.4,696.0,718.35,538.84
2018,9,9,11,30,414.0,341.0,2.9,24.7,686.0,718.68,537.81
2018,9,9,11,45,421.0,341.0,3.0,24.95,693.5,740.83,553.32
2018,9,9,12,0,428.0,341.0,3.1,25.2,701.0,761.56,567.66
2018,9,9,12,15,460.0,328.5,3.3,25.3,714.5,791.62,590.02
2018,9,9,12,30,492.0,316.0,3.5,25.4,728.0,820.42,611.45
2018,9,9,12,45,508.5,304.5,3.75,25.5,726.0,833.59,622.16
2018,9,9,13,0,525.0,293.0,4.0,25.6,724.0,844.51,631.48
2018,9,9,13,15,546.5,277.0,4.15,25.55,717.0,853.07,639.41
2018,9,9,13,30,568.0,261.0,4.3,25.5,710.0,858.88,645.57
2018,9,9,13,45,638.0,221.5,4.5,25.4,710.5,888.37,669.84
2018,9,9,14,0,708.0,182.0,4.7,25.3,711.0,909.22,686.67
2018,9,9,14,15,800.0,138.5,4.8,25.15,712.0,934.95,706.54
2018,9,9,14,30,892.0,95.0,4.9,25.0,713.0,950.91,719.87
2018,9,9,14,45,881.0,93.0,4.95,24.8,675.0,921.05,701.5
2018,9,9,15,0,870.0,91.0,5.0,24.6,637.0,888.3,681.25
2018,9,9,15,15,854.0,89.0,5.0,24.6,593.0,855.67,660.07
2018,9,9,15,30,838.0,87.0,5.0,24.6,549.0,813.51,631.9
2018,9,9,15,45,817.0,83.5,5.1,24.0,500.5,763.65,599.72
2018,9,9,16,0,796.0,80.0,5.2,23.4,452.0,712.56,565.78
2018,9,9,16,15,767.0,75.5,5.15,22.9,400.5,653.63,524.18
2018,9,9,16,30,738.0,71.0,5.1,22.4,349.0,594.82,480.86
2018,9,9,16,45,696.0,66.0,5.1,21.85,296.5,527.8,428.57
2018,9,9,17,0,654.0,61.0,5.1,21.3,244.0,466.28,378.45
2018,9,9,17,15,587.0,54.5,5.0,20.6,193.0,389.6,314.22
2018,9,9,17,30,520.0,48.0,4.9,19.9,142.0,318.7,252.44
2018,9,9,17,45,409.0,39.5,4.8,19.2,98.0,233.65,177.68
2018,9,9,18,0,298.0,31.0,4.7,18.5,54.0,157.04,92.53
2018,9,9,18,15,174.0,19.0,4.6,18.05,30.0,69.78,0.0
2018,9,9,18,30,50.0,7.0,4.5,17.6,6.0,0.0,0.0
2018,9,9,18,45,25.0,3.5,4.4,17.15,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.15,16.1,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,10,5,45,83.0,9.5,3.25,13.9,12.5,0.0,0.0
2018,9,10,6,0,166.0,19.0,3.3,14.2,25.0,18.11,0.0
2018,9,10,6,15,297.0,30.0,3.3,14.65,61.5,24.75,12.74
2018,9,10,6,30,428.0,41.0,3.3,15.1,98.0,32.45,22.35
2018,9,10,6,45,437.5,52.5,3.35,15.55,133.5,40.06,29.62
2018,9,10,7,0,447.0,64.0,3.4,16.0,169.0,47.19,36.22
2018,9,10,7,15,354.0,93.0,3.25,16.5,189.0,70.53,56.88
2018,9,10,7,30,261.0,122.0,3.1,17.0,209.0,115.84,82.34
2018,9,10,7,45,277.0,142.0,2.95,17.5,248.0,153.56,110.43
2018,9,10,8,0,293.0,162.0,2.8,18.0,287.0,193.48,142.61
2018,9,10,8,15,310.0,181.0,2.75,18.6,327.5,234.93,176.8
2018,9,10,8,30,327.0,200.0,2.7,19.2,368.0,278.42,212.63
2018,9,10,8,45,346.5,216.0,2.6,19.75,408.5,322.22,248.2
2018,9,10,9,0,366.0,232.0,2.5,20.3,449.0,368.0,284.58
2018,9,10,9,15,382.5,246.0,2.45,20.9,486.5,412.35,319.06
2018,9,10,9,30,399.0,260.0,2.4,21.5,524.0,457.96,353.61
2018,9,10,9,45,412.0,270.5,2.4,22.05,556.0,501.47,385.91
2018,9,10,10,0,425.0,281.0,2.4,22.6,588.0,544.14,416.86
2018,9,10,10,15,458.0,280.5,2.45,23.05,623.0,590.6,450.66
2018,9,10,10,30,491.0,280.0,2.5,23.5,658.0,638.64,484.99
2018,9,10,10,45,506.0,283.0,2.55,23.95,682.0,677.35,511.85
2018,9,10,11,0,521.0,286.0,2.6,24.4,706.0,715.61,538.05
2018,9,10,11,15,522.0,292.5,2.7,24.75,719.5,744.83,557.82
2018,9,10,11,30,523.0,299.0,2.8,25.1,733.0,772.33,576.29
2018,9,10,11,45,523.0,302.0,2.9,25.45,738.5,793.57,590.43
2018,9,10,12,0,523.0,305.0,3.0,25.8,744.0,812.76,603.16
2018,9,10,12,15,523.0,304.0,3.15,25.95,741.5,825.71,612.51
2018,9,10,12,30,523.0,303.0,3.3,26.1,739.0,836.36,620.38
2018,9,10,12,45,532.5,294.0,3.4,26.25,733.5,845.47,627.39
2018,9,10,13,0,542.0,285.0,3.5,26.4,728.0,852.18,632.86
2018,9,10,13,15,562.0,269.5,3.65,26.4,720.0,859.65,639.96
2018,9,10,13,30,582.0,254.0,3.8,26.4,712.0,864.32,645.24
2018,9,10,13,45,639.5,219.0,3.95,26.4,707.0,886.33,663.42
2018,9,10,14,0,697.0,184.0,4.1,26.4,702.0,899.79,674.15
2018,9,10,14,15,784.5,142.0,4.25,26.15,701.0,922.71,692.26
2018,9,10,14,30,872.0,100.0,4.4,25.9,700.0,936.38,704.19
2018,9,10,14,45,859.5,97.5,4.55,25.7,661.0,904.97,685.28
2018,9,10,15,0,847.0,95.0,4.7,25.5,622.0,878.25,670.11
2018,9,10,15,15,829.0,93.0,4.7,25.5,578.0,837.16,643.06
2018,9,10,15,30,811.0,91.0,4.7,25.5,534.0,794.08,614.37
2018,9,10,15,45,788.0,87.5,5.0,24.7,486.0,743.55,583.18
2018,9,10,16,0,765.0,84.0,5.3,23.9,438.0,691.99,549.97
2018,9,10,16,15,732.5,80.0,5.35,23.25,387.0,632.4,508.21
2018,9,10,16,30,700.0,76.0,5.4,22.6,336.0,576.62,466.82
2018,9,10,16,45,653.0,70.5,5.45,21.95,284.0,507.92,413.09
2018,9,10,17,0,606.0,65.0,5.5,21.3,232.0,442.03,359.47
2018,9,10,17,15,533.0,58.5,5.5,20.5,182.0,364.71,294.59
2018,9,10,17,30,460.0,52.0,5.5,19.7,132.0,293.66,232.69
2018,9,10,17,45,344.5,41.0,5.5,18.85,89.5,207.39,157.06
2018,9,10,18,0,229.0,30.0,5.5,18.0,47.0,131.75,69.4
2018,9,10,18,15,129.0,18.0,5.4,17.6,26.0,55.09,0.0
2018,9,10,18,30,29.0,6.0,5.3,17.2,5.0,0.0,0.0
2018,9,10,18,45,14.5,3.0,5.25,16.8,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.2,16.4,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,5.2,16.3,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,5.2,16.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,5.2,16.1,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,5.2,15.9,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,5.2,15.8,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,5.2,15.6,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,5.15,15.55,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,5.05,15.4,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,4.95,15.2,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,4.8,15.05,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,4.65,14.9,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,4.55,14.7,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,4.55,14.1,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,4.65,13.9,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,4.7,13.75,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,4.7,13.45,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,4.75,13.35,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,4.75,13.25,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,9,11,5,45,73.0,9.0,5.0,13.8,11.5,0.0,0.0
2018,9,11,6,0,146.0,18.0,5.1,14.0,23.0,17.16,0.0
2018,9,11,6,15,273.0,29.5,5.15,14.35,58.5,24.41,11.93
2018,9,11,6,30,400.0,41.0,5.2,14.7,94.0,32.59,22.43
2018,9,11,6,45,414.5,53.0,5.3,15.1,129.5,40.66,30.16
2018,9,11,7,0,429.0,65.0,5.4,15.5,165.0,48.23,37.18
2018,9,11,7,15,341.0,93.5,5.3,15.95,185.5,70.6,57.07
2018,9,11,7,30,253.0,122.0,5.2,16.4,206.0,115.11,82.36
2018,9,11,7,45,271.0,141.5,5.1,16.85,245.0,152.26,110.16
2018,9,11,8,0,289.0,161.0,5.0,17.3,284.0,191.82,142.3
2018,9,11,8,15,308.5,179.5,4.9,17.8,325.0,233.26,176.85
2018,9,11,8,30,328.0,198.0,4.8,18.3,366.0,277.03,213.42
2018,9,11,8,45,344.5,215.0,4.75,18.8,405.5,320.6,249.56
2018,9,11,9,0,361.0,232.0,4.7,19.3,445.0,365.84,286.38
2018,9,11,9,15,377.5,246.0,4.65,19.7,482.5,409.92,321.7
2018,9,11,9,30,394.0,260.0,4.6,20.1,520.0,455.27,357.24
2018,9,11,9,45,410.0,270.0,4.55,20.5,553.0,499.9,391.49
2018,9,11,10,0,426.0,280.0,4.5,20.9,586.0,543.91,424.57
2018,9,11,10,15,444.0,285.0,4.45,21.2,615.0,585.21,455.26
2018,9,11,10,30,462.0,290.0,4.4,21.5,644.0,626.92,485.71
2018,9,11,10,45,511.0,280.0,4.4,21.8,682.0,678.26,523.63
2018,9,11,11,0,560.0,270.0,4.4,22.1,720.0,731.35,562.22
2018,9,11,11,15,579.0,269.0,4.45,22.3,741.0,769.37,589.38
2018,9,11,11,30,598.0,268.0,4.5,22.5,762.0,808.23,616.92
2018,9,11,11,45,599.0,270.5,4.6,22.65,768.0,831.6,633.47
2018,9,11,12,0,600.0,273.0,4.7,22.8,774.0,852.66,648.44
2018,9,11,12,15,595.0,274.0,4.85,22.85,769.5,862.05,655.86
2018,9,11,12,30,590.0,275.0,5.0,22.9,765.0,870.76,662.86
2018,9,11,12,45,587.0,271.5,5.1,22.95,754.0,873.96,665.93
2018,9,11,13,0,584.0,268.0,5.2,23.0,743.0,874.44,667.19
2018,9,11,13,15,584.0,259.5,5.3,22.9,725.5,869.76,665.51
2018,9,11,13,30,584.0,251.0,5.4,22.8,708.0,862.32,661.97
2018,9,11,13,45,648.5,213.0,5.55,22.7,705.0,887.81,683.61
2018,9,11,14,0,713.0,175.0,5.7,22.6,702.0,904.11,697.15
2018,9,11,14,15,814.0,127.5,5.75,22.35,704.0,933.22,719.9
2018,9,11,14,30,915.0,80.0,5.8,22.1,706.0,951.44,735.06
2018,9,11,14,45,904.5,78.5,5.85,21.9,667.5,921.86,716.29
2018,9,11,15,0,894.0,77.0,5.9,21.7,629.0,889.3,695.5
2018,9,11,15,15,878.0,75.0,5.9,21.7,584.5,848.67,667.88
2018,9,11,15,30,862.0,73.0,5.9,21.7,540.0,805.85,638.41
2018,9,11,15,45,841.0,70.5,5.9,21.05,491.5,756.59,605.31
2018,9,11,16,0,820.0,68.0,5.9,20.4,443.0,712.04,575.08
2018,9,11,16,15,790.0,64.5,5.85,20.0,391.5,652.69,531.95
2018,9,11,16,30,760.0,61.0,5.8,19.6,340.0,593.55,487.44
2018,9,11,16,45,714.5,57.0,5.75,19.2,287.0,524.81,432.12
2018,9,11,17,0,669.0,53.0,5.7,18.8,234.0,458.55,376.73
2018,9,11,17,15,598.0,48.5,5.6,18.3,183.5,384.69,313.03
2018,9,11,17,30,527.0,44.0,5.5,17.8,133.0,314.36,250.21
2018,9,11,17,45,405.0,36.0,5.4,17.3,90.0,225.91,170.86
2018,9,11,18,0,283.0,28.0,5.3,16.8,47.0,144.0,63.79
2018,9,11,18,15,162.0,17.0,5.25,16.5,25.5,63.38,0.0
2018,9,11,18,30,41.0,6.0,5.2,16.2,4.0,0.0,0.0
2018,9,11,18,45,20.5,3.0,5.2,15.9,2.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,5.2,15.6,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.1,15.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.1,15.25,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.05,15.05,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.95,14.9,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.85,14.75,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.75,14.65,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.75,14.55,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.9,14.45,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.9,14.35,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.95,14.3,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.0,14.25,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,4.95,14.2,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,4.85,14.15,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,4.55,14.05,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,12,5,45,23.5,6.5,4.25,14.2,7.0,0.0,0.0
2018,9,12,6,0,47.0,13.0,4.3,14.4,14.0,12.39,0.0
2018,9,12,6,15,73.5,29.0,4.4,14.75,36.0,23.83,10.84
2018,9,12,6,30,100.0,45.0,4.5,15.1,58.0,36.35,25.55
2018,9,12,6,45,116.5,64.0,4.65,15.45,86.0,53.0,40.89
2018,9,12,7,0,133.0,83.0,4.8,15.8,114.0,67.66,54.23
2018,9,12,7,15,200.0,101.0,4.75,16.2,160.0,78.91,64.31
2018,9,12,7,30,267.0,119.0,4.7,16.6,206.0,113.73,80.66
2018,9,12,7,45,320.0,131.5,4.7,16.95,253.5,150.92,106.84
2018,9,12,8,0,373.0,144.0,4.7,17.3,301.0,191.79,138.83
2018,9,12,8,15,371.5,165.5,4.6,17.75,338.0,235.83,176.85
2018,9,12,8,30,370.0,187.0,4.5,18.2,375.0,280.98,215.57
2018,9,12,8,45,418.5,193.5,4.45,18.65,424.5,329.1,255.25
2018,9,12,9,0,467.0,200.0,4.4,19.1,474.0,383.48,299.57
2018,9,12,9,15,475.5,213.5,4.35,19.45,509.5,429.38,336.83
2018,9,12,9,30,484.0,227.0,4.3,19.8,545.0,475.52,373.3
2018,9,12,9,45,516.0,229.0,4.3,20.2,584.5,525.04,411.76
2018,9,12,10,0,548.0,231.0,4.3,20.6,624.0,576.48,450.89
2018,9,12,10,15,519.5,253.5,4.35,20.8,637.5,607.43,473.56
2018,9,12,10,30,491.0,276.0,4.4,21.0,651.0,634.78,493.1
2018,9,12,10,45,459.5,297.0,4.45,21.2,655.5,654.9,506.92
2018,9,12,11,0,428.0,318.0,4.5,21.4,660.0,671.43,517.88
2018,9,12,11,15,472.0,307.5,4.55,21.45,690.5,717.31,552.26
2018,9,12,11,30,516.0,297.0,4.6,21.5,721.0,763.91,586.73
2018,9,12,11,45,440.5,319.0,4.7,21.55,682.5,736.24,565.25
2018,9,12,12,0,365.0,341.0,4.8,21.6,644.0,694.07,533.6
2018,9,12,12,15,409.5,321.0,4.85,21.55,660.0,735.98,565.78
2018,9,12,12,30,454.0,301.0,4.9,21.5,676.0,767.76,590.4
2018,9,12,12,45,553.0,267.0,5.0,21.45,718.5,835.83,642.6
2018,9,12,13,0,652.0,233.0,5.1,21.4,761.0,906.92,696.19
2018,9,12,13,15,532.0,269.5,5.15,21.3,694.0,829.22,638.79
2018,9,12,13,30,412.0,306.0,5.2,21.2,627.0,753.4,582.31
2018,9,12,13,45,285.5,309.5,5.25,21.1,528.5,621.94,484.52
2018,9,12,14,0,159.0,313.0,5.3,21.0,430.0,489.95,383.4
2018,9,12,14,15,111.5,290.5,5.3,20.7,370.5,419.82,329.98
2018,9,12,14,30,64.0,268.0,5.3,20.4,311.0,336.63,265.28
2018,9,12,14,45,58.0,247.5,5.35,20.1,285.0,308.8,244.45
2018,9,12,15,0,52.0,227.0,5.4,19.8,259.0,280.92,223.23
2018,9,12,15,15,52.5,212.0,5.4,19.8,242.0,264.89,211.17
2018,9,12,15,30,53.0,197.0,5.4,19.8,225.0,248.66,198.84
2018,9,12,15,45,62.0,182.5,5.45,19.05,212.5,239.51,192.96
2018,9,12,16,0,71.0,168.0,5.5,18.3,200.0,229.59,186.27
2018,9,12,16,15,60.5,139.0,5.5,17.95,164.0,187.76,152.43
2018,9,12,16,30,50.0,110.0,5.5,17.6,128.0,146.57,118.57
2018,9,12,16,45,25.5,74.5,5.45,17.25,83.5,90.27,71.16
2018,9,12,17,0,1.0,39.0,5.4,16.9,39.0,36.77,25.56
2018,9,12,17,15,6.0,37.0,5.3,16.6,38.0,37.42,26.02
2018,9,12,17,30,11.0,35.0,5.2,16.3,37.0,39.24,27.11
2018,9,12,17,45,7.5,26.0,5.05,16.0,27.0,28.55,17.26
2018,9,12,18,0,4.0,17.0,4.9,15.7,17.0,17.16,0.75
2018,9,12,18,15,2.0,8.5,4.8,15.6,8.5,8.68,0.0
2018,9,12,18,30,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.6,15.35,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.2,15.15,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,13,5,45,26.5,7.0,3.4,14.35,7.5,0.0,0.0
2018,9,13,6,0,53.0,14.0,3.5,14.5,15.0,13.34,0.0
2018,9,13,6,15,71.5,30.0,3.65,14.85,36.0,24.56,10.52
2018,9,13,6,30,90.0,46.0,3.8,15.2,57.0,38.58,27.37
2018,9,13,6,45,153.0,63.0,4.0,15.55,93.0,49.97,38.19
2018,9,13,7,0,216.0,80.0,4.2,15.9,129.0,62.46,49.62
2018,9,13,7,15,218.0,101.5,4.25,16.3,161.5,79.24,64.56
2018,9,13,7,30,220.0,123.0,4.3,16.7,194.0,113.22,81.93
2018,9,13,7,45,258.0,139.5,4.35,17.1,237.0,148.76,107.69
2018,9,13,8,0,296.0,156.0,4.4,17.5,280.0,189.01,139.5
2018,9,13,8,15,285.5,180.5,4.35,17.85,312.0,228.1,173.2
2018,9,13,8,30,275.0,205.0,4.3,18.2,344.0,266.15,205.76
2018,9,13,8,45,291.5,223.0,4.3,18.6,382.5,307.63,239.92
2018,9,13,9,0,308.0,241.0,4.3,19.0,421.0,350.88,274.96
2018,9,13,9,15,324.0,256.5,4.2,19.35,457.5,393.28,308.65
2018,9,13,9,30,340.0,272.0,4.1,19.7,494.0,437.03,342.76
2018,9,13,9,45,354.5,283.5,4.05,20.0,526.0,477.41,373.8
2018,9,13,10,0,369.0,295.0,4.0,20.3,558.0,518.54,404.84
2018,9,13,10,15,396.0,298.0,3.95,20.5,590.5,560.75,436.6
2018,9,13,10,30,423.0,301.0,3.9,20.7,623.0,608.89,472.16
2018,9,13,10,45,453.5,297.5,3.85,20.9,651.0,650.73,502.82
2018,9,13,11,0,484.0,294.0,3.8,21.1,679.0,693.27,533.62
2018,9,13,11,15,487.0,299.0,3.8,21.2,692.0,721.44,553.47
2018,9,13,11,30,490.0,304.0,3.8,21.3,705.0,748.09,572.14
2018,9,13,11,45,489.5,306.5,3.85,21.4,709.5,767.45,585.73
2018,9,13,12,0,489.0,309.0,3.9,21.5,714.0,784.82,597.93
2018,9,13,12,15,489.0,308.0,3.95,21.5,711.5,797.02,606.84
2018,9,13,12,30,489.0,307.0,4.0,21.5,709.0,807.04,614.3
2018,9,13,12,45,502.5,297.5,4.05,21.55,706.0,818.95,623.53
2018,9,13,13,0,516.0,288.0,4.1,21.6,703.0,828.62,631.26
2018,9,13,13,15,529.5,274.5,4.2,21.5,692.0,831.59,635.11
2018,9,13,13,30,543.0,261.0,4.3,21.4,681.0,831.93,637.24
2018,9,13,13,45,619.5,219.0,4.35,21.35,683.0,864.18,663.46
2018,9,13,14,0,696.0,177.0,4.4,21.3,685.0,887.75,681.36
2018,9,13,14,15,774.0,138.0,4.45,21.15,679.5,904.18,694.66
2018,9,13,14,30,852.0,99.0,4.5,21.0,674.0,911.64,701.92
2018,9,13,14,45,779.5,114.5,4.55,20.85,617.0,854.86,663.9
2018,9,13,15,0,707.0,130.0,4.6,20.7,560.0,794.71,623.18
2018,9,13,15,15,682.0,124.5,4.6,20.7,514.5,747.43,590.55
2018,9,13,15,30,657.0,119.0,4.6,20.7,469.0,699.06,556.58
2018,9,13,15,45,702.5,97.5,4.6,20.25,440.0,686.1,549.74
2018,9,13,16,0,748.0,76.0,4.6,19.8,411.0,664.04,535.7
2018,9,13,16,15,746.0,68.5,4.6,19.45,368.5,622.52,506.22
2018,9,13,16,30,744.0,61.0,4.6,19.1,326.0,578.9,473.56
2018,9,13,16,45,698.0,57.0,4.55,18.75,274.0,510.74,418.78
2018,9,13,17,0,652.0,53.0,4.5,18.4,222.0,445.12,363.98
2018,9,13,17,15,580.0,47.0,4.35,17.95,172.0,370.37,299.6
2018,9,13,17,30,508.0,41.0,4.2,17.5,122.0,299.19,236.14
2018,9,13,17,45,368.0,32.5,4.1,17.0,79.5,205.07,151.6
2018,9,13,18,0,228.0,24.0,4.0,16.5,37.0,117.1,14.24
2018,9,13,18,15,114.0,12.0,3.9,16.2,18.5,43.99,0.0
2018,9,13,18,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,14,5,45,24.0,3.0,2.35,13.0,3.5,0.0,0.0
2018,9,14,6,0,48.0,6.0,2.4,13.3,7.0,5.72,0.0
2018,9,14,6,15,25.0,19.0,2.5,13.75,19.5,16.92,4.86
2018,9,14,6,30,2.0,32.0,2.6,14.2,32.0,29.53,19.68
2018,9,14,6,45,7.5,51.5,2.75,14.65,53.0,46.55,35.32
2018,9,14,7,0,13.0,71.0,2.9,15.1,74.0,63.35,50.55
2018,9,14,7,15,14.5,89.0,2.9,15.45,93.0,78.98,64.53
2018,9,14,7,30,16.0,107.0,2.9,15.8,112.0,96.49,75.56
2018,9,14,7,45,17.0,127.5,2.85,16.2,133.5,116.29,91.65
2018,9,14,8,0,18.0,148.0,2.8,16.6,155.0,136.43,107.9
2018,9,14,8,15,25.5,168.5,2.75,17.0,180.5,158.51,125.35
2018,9,14,8,30,33.0,189.0,2.7,17.4,206.0,179.67,141.95
2018,9,14,8,45,69.5,220.0,2.7,17.8,259.5,224.06,176.66
2018,9,14,9,0,106.0,251.0,2.7,18.2,313.0,273.18,214.99
2018,9,14,9,15,166.0,269.0,2.65,18.65,373.5,327.26,256.88
2018,9,14,9,30,226.0,287.0,2.6,19.1,434.0,387.98,303.56
2018,9,14,9,45,232.0,302.5,2.55,19.55,460.5,420.62,327.89
2018,9,14,10,0,238.0,318.0,2.5,20.0,487.0,456.44,354.2
2018,9,14,10,15,211.5,339.0,2.45,20.4,493.5,469.57,362.67
2018,9,14,10,30,185.0,360.0,2.4,20.8,500.0,483.08,371.18
2018,9,14,10,45,197.5,369.5,2.4,21.15,522.5,513.01,392.68
2018,9,14,11,0,210.0,379.0,2.4,21.5,545.0,543.39,414.2
2018,9,14,11,15,210.0,386.0,2.45,21.75,554.5,561.1,426.45
2018,9,14,11,30,210.0,393.0,2.5,22.0,564.0,578.13,438.24
2018,9,14,11,45,210.0,394.5,2.55,22.25,566.5,588.83,445.56
2018,9,14,12,0,210.0,396.0,2.6,22.5,569.0,598.66,452.31
2018,9,14,12,15,259.5,381.0,2.7,22.6,594.0,647.74,488.85
2018,9,14,12,30,309.0,366.0,2.8,22.7,619.0,686.62,517.93
2018,9,14,12,45,346.5,348.5,2.9,22.8,629.0,710.81,536.46
2018,9,14,13,0,384.0,331.0,3.0,22.9,639.0,733.73,554.24
2018,9,14,13,15,437.0,303.5,3.1,22.85,646.0,772.11,583.47
2018,9,14,13,30,490.0,276.0,3.2,22.8,653.0,796.09,602.87
2018,9,14,13,45,591.0,226.5,3.35,22.75,666.0,843.56,640.39
2018,9,14,14,0,692.0,177.0,3.5,22.7,679.0,882.75,670.02
2018,9,14,14,15,794.5,130.0,3.55,22.55,681.5,913.13,692.5
2018,9,14,14,30,897.0,83.0,3.6,22.4,684.0,932.8,707.85
2018,9,14,14,45,856.5,89.0,3.7,22.25,636.0,885.24,677.28
2018,9,14,15,0,816.0,95.0,3.8,22.1,588.0,843.75,651.01
2018,9,14,15,15,810.5,86.5,3.8,22.1,545.5,806.18,626.26
2018,9,14,15,30,805.0,78.0,3.8,22.1,503.0,765.84,599.22
2018,9,14,15,45,738.0,84.5,3.95,21.55,445.5,693.2,549.71
2018,9,14,16,0,671.0,91.0,4.1,21.0,388.0,626.23,503.02
2018,9,14,16,15,532.5,102.5,4.15,20.55,320.0,514.7,417.65
2018,9,14,16,30,394.0,114.0,4.2,20.1,252.0,408.87,333.57
2018,9,14,16,45,329.0,101.5,4.2,19.65,204.0,336.5,275.12
2018,9,14,17,0,264.0,89.0,4.2,19.2,156.0,259.72,211.56
2018,9,14,17,15,216.0,71.5,4.25,18.7,118.0,202.36,162.59
2018,9,14,17,30,168.0,54.0,4.3,18.2,80.0,149.71,116.61
2018,9,14,17,45,107.0,37.0,4.3,17.65,51.0,97.74,69.51
2018,9,14,18,0,46.0,20.0,4.3,17.1,22.0,40.73,0.0
2018,9,14,18,15,23.0,10.0,4.25,16.8,11.0,16.04,0.0
2018,9,14,18,30,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,4.15,16.2,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.05,15.75,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,5,45,73.5,8.0,3.95,14.0,9.5,0.0,0.0
2018,9,15,6,0,147.0,16.0,4.0,14.2,19.0,15.25,0.0
2018,9,15,6,15,283.5,26.0,4.15,14.5,53.0,21.59,6.62
2018,9,15,6,30,420.0,36.0,4.3,14.8,87.0,28.51,18.65
2018,9,15,6,45,429.5,47.0,4.45,15.15,121.0,35.86,25.84
2018,9,15,7,0,439.0,58.0,4.6,15.5,155.0,42.77,32.29
2018,9,15,7,15,332.5,89.0,4.65,15.8,173.5,66.44,53.4
2018,9,15,7,30,226.0,120.0,4.7,16.1,192.0,111.15,80.29
2018,9,15,7,45,249.5,139.0,4.7,16.45,231.5,147.04,106.98
2018,9,15,8,0,273.0,158.0,4.7,16.8,271.0,186.0,138.42
2018,9,15,8,15,282.0,179.0,4.7,17.15,308.0,225.88,172.14
2018,9,15,8,30,291.0,200.0,4.7,17.5,345.0,266.95,206.85
2018,9,15,8,45,310.5,216.5,4.7,17.8,384.5,309.14,241.97
2018,9,15,9,0,330.0,233.0,4.7,18.1,424.0,353.36,278.24
2018,9,15,9,15,359.5,244.5,4.65,18.4,466.0,399.83,315.67
2018,9,15,9,30,389.0,256.0,4.6,18.7,508.0,448.91,354.52
2018,9,15,9,45,411.0,264.0,4.6,19.0,543.0,495.17,390.6
2018,9,15,10,0,433.0,272.0,4.6,19.3,578.0,541.08,425.8
2018,9,15,10,15,449.0,276.5,4.65,19.55,605.0,580.67,455.9
2018,9,15,10,30,465.0,281.0,4.7,19.8,632.0,620.43,485.72
2018,9,15,10,45,462.5,290.5,4.7,20.0,647.5,650.78,507.72
2018,9,15,11,0,460.0,300.0,4.7,20.2,663.0,679.59,528.31
2018,9,15,11,15,464.5,304.5,4.75,20.3,676.0,707.72,548.83
2018,9,15,11,30,469.0,309.0,4.8,20.4,689.0,734.48,568.22
2018,9,15,11,45,487.0,304.5,4.85,20.5,701.5,762.73,589.07
2018,9,15,12,0,505.0,300.0,4.9,20.6,714.0,789.74,608.96
2018,9,15,12,15,507.5,297.5,4.95,20.6,712.5,802.83,618.78
2018,9,15,12,30,510.0,295.0,5.0,20.6,711.0,813.73,627.17
2018,9,15,12,45,522.0,285.5,5.05,20.65,706.5,824.11,635.51
2018,9,15,13,0,534.0,276.0,5.1,20.7,702.0,832.16,642.28
2018,9,15,13,15,546.0,264.0,5.15,20.65,690.5,835.02,645.79
2018,9,15,13,30,558.0,252.0,5.2,20.6,679.0,835.22,647.51
2018,9,15,13,45,630.5,212.5,5.25,20.55,679.5,865.92,672.92
2018,9,15,14,0,703.0,173.0,5.3,20.5,680.0,887.57,689.7
2018,9,15,14,15,808.5,125.0,5.35,20.35,683.0,919.11,714.04
2018,9,15,14,30,914.0,77.0,5.4,20.2,686.0,939.46,730.51
2018,9,15,14,45,904.0,75.0,5.4,20.1,647.5,909.45,710.77
2018,9,15,15,0,894.0,73.0,5.4,20.0,609.0,876.46,689.08
2018,9,15,15,15,877.5,71.5,5.4,20.0,564.5,835.8,661.36
2018,9,15,15,30,861.0,70.0,5.4,20.0,520.0,793.03,631.83
2018,9,15,15,45,840.0,67.0,5.5,19.55,471.5,743.07,597.96
2018,9,15,16,0,819.0,64.0,5.6,19.1,423.0,691.95,562.35
2018,9,15,16,15,756.5,66.0,5.6,18.7,365.5,622.76,511.23
2018,9,15,16,30,694.0,68.0,5.6,18.3,308.0,550.45,454.63
2018,9,15,16,45,649.5,60.5,5.6,17.95,256.0,484.56,400.73
2018,9,15,17,0,605.0,53.0,5.6,17.6,204.0,418.38,344.56
2018,9,15,17,15,538.5,47.5,5.45,17.1,158.0,346.9,281.9
2018,9,15,17,30,472.0,42.0,5.3,16.6,112.0,281.2,221.98
2018,9,15,17,45,327.5,31.0,5.2,16.15,70.5,185.41,133.12
2018,9,15,18,0,183.0,20.0,5.1,15.7,29.0,94.45,0.0
2018,9,15,18,15,91.5,10.0,4.9,15.4,14.5,35.16,0.0
2018,9,15,18,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,4.55,14.85,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,16,5,45,81.5,8.0,2.7,13.05,9.5,0.0,0.0
2018,9,16,6,0,163.0,16.0,2.7,13.3,19.0,15.25,0.0
2018,9,16,6,15,305.5,24.5,2.85,13.9,52.5,20.25,4.66
2018,9,16,6,30,448.0,33.0,3.0,14.5,86.0,25.87,16.37
2018,9,16,6,45,456.5,43.5,3.15,15.05,121.0,32.91,23.25
2018,9,16,7,0,465.0,54.0,3.3,15.6,156.0,39.5,29.39
2018,9,16,7,15,350.5,85.5,3.3,16.0,174.0,63.73,50.96
2018,9,16,7,30,236.0,117.0,3.3,16.4,192.0,109.48,78.43
2018,9,16,7,45,262.5,136.0,3.25,16.85,232.5,146.31,105.51
2018,9,16,8,0,289.0,155.0,3.2,17.3,273.0,186.58,137.7
2018,9,16,8,15,304.5,174.0,3.15,17.75,312.5,227.4,171.75
2018,9,16,8,30,320.0,193.0,3.1,18.2,352.0,270.09,207.38
2018,9,16,8,45,337.0,209.5,3.05,18.6,391.0,312.93,242.74
2018,9,16,9,0,354.0,226.0,3.0,19.0,430.0,357.48,278.82
2018,9,16,9,15,368.5,241.0,3.0,19.4,466.5,401.03,313.46
2018,9,16,9,30,383.0,256.0,3.0,19.8,503.0,445.66,348.15
2018,9,16,9,45,392.0,269.0,2.95,20.15,533.5,486.13,378.91
2018,9,16,10,0,401.0,282.0,2.9,20.5,564.0,526.76,409.09
2018,9,16,10,15,410.0,290.0,2.85,20.8,588.5,566.66,438.16
2018,9,16,10,30,419.0,298.0,2.8,21.1,613.0,603.12,464.23
2018,9,16,10,45,450.0,295.5,2.8,21.4,642.0,645.93,495.16
2018,9,16,11,0,481.0,293.0,2.8,21.7,671.0,689.5,526.15
2018,9,16,11,15,527.0,280.5,2.8,21.9,701.0,736.05,559.51
2018,9,16,11,30,573.0,268.0,2.8,22.1,731.0,783.14,592.81
2018,9,16,11,45,578.0,268.0,2.85,22.3,737.5,806.5,608.69
2018,9,16,12,0,583.0,268.0,2.9,22.5,744.0,827.77,623.25
2018,9,16,12,15,591.0,263.5,2.95,22.6,744.5,847.5,637.1
2018,9,16,12,30,599.0,259.0,3.0,22.7,745.0,862.69,647.94
2018,9,16,12,45,602.5,253.0,3.1,22.75,736.0,869.52,653.59
2018,9,16,13,0,606.0,247.0,3.2,22.8,727.0,873.59,657.5
2018,9,16,13,15,610.5,237.5,3.3,22.8,711.5,872.21,658.04
2018,9,16,13,30,615.0,228.0,3.4,22.8,696.0,867.9,656.67
2018,9,16,13,45,666.0,197.0,3.5,22.75,688.0,882.35,668.81
2018,9,16,14,0,717.0,166.0,3.6,22.7,680.0,891.75,676.89
2018,9,16,14,15,816.5,120.5,3.7,22.5,680.5,919.88,698.52
2018,9,16,14,30,916.0,75.0,3.8,22.3,681.0,936.91,712.55
2018,9,16,14,45,904.0,73.5,3.9,22.15,641.5,905.59,693.25
2018,9,16,15,0,892.0,72.0,4.0,22.0,602.0,871.38,672.08
2018,9,16,15,15,875.5,70.0,4.0,22.0,557.5,830.12,644.78
2018,9,16,15,30,859.0,68.0,4.0,22.0,513.0,786.75,615.68
2018,9,16,15,45,836.5,66.0,4.2,21.4,464.5,736.92,583.48
2018,9,16,16,0,814.0,64.0,4.4,20.8,416.0,691.94,554.02
2018,9,16,16,15,782.5,60.5,4.4,20.35,364.5,631.89,511.13
2018,9,16,16,30,751.0,57.0,4.4,19.9,313.0,572.25,466.22
2018,9,16,16,45,704.0,53.0,4.4,19.45,261.0,503.46,411.15
2018,9,16,17,0,657.0,49.0,4.4,19.0,209.0,437.35,355.86
2018,9,16,17,15,580.5,43.5,4.35,18.45,159.5,357.85,287.57
2018,9,16,17,30,504.0,38.0,4.3,17.9,110.0,289.45,225.77
2018,9,16,17,45,361.0,29.5,4.2,17.35,70.0,195.91,136.24
2018,9,16,18,0,218.0,21.0,4.1,16.8,30.0,92.24,0.0
2018,9,16,18,15,109.0,10.5,4.0,16.5,15.0,10.01,0.0
2018,9,16,18,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.8,15.85,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,17,5,45,53.0,6.0,2.9,13.55,7.0,0.0,0.0
2018,9,17,6,0,106.0,12.0,3.0,13.8,14.0,11.44,0.0
2018,9,17,6,15,271.0,23.0,3.15,14.25,49.0,18.89,2.52
2018,9,17,6,30,436.0,34.0,3.3,14.7,84.0,26.94,17.16
2018,9,17,6,45,410.5,33.5,3.45,15.15,100.0,24.36,15.72
2018,9,17,7,0,385.0,33.0,3.6,15.6,116.0,22.53,14.35
2018,9,17,7,15,192.5,44.0,3.6,15.95,85.5,31.91,22.79
2018,9,17,7,30,0.0,55.0,3.6,16.3,55.0,51.13,37.86
2018,9,17,7,45,0.0,76.5,3.6,16.6,76.5,70.86,54.38
2018,9,17,8,0,0.0,98.0,3.6,16.9,98.0,90.21,70.35
2018,9,17,8,15,0.5,116.5,3.55,17.2,116.5,107.21,84.12
2018,9,17,8,30,1.0,135.0,3.5,17.5,135.0,124.41,97.88
2018,9,17,8,45,11.5,168.5,3.45,17.85,175.0,158.9,125.38
2018,9,17,9,0,22.0,202.0,3.4,18.2,215.0,194.91,153.82
2018,9,17,9,15,33.5,227.5,3.45,18.5,248.5,225.73,177.91
2018,9,17,9,30,45.0,253.0,3.5,18.8,282.0,258.74,203.58
2018,9,17,9,45,45.5,267.0,3.5,19.1,297.5,276.23,216.74
2018,9,17,10,0,46.0,281.0,3.5,19.4,313.0,293.82,229.9
2018,9,17,10,15,83.5,307.0,3.6,19.6,368.0,348.18,272.25
2018,9,17,10,30,121.0,333.0,3.7,19.8,423.0,411.18,320.59
2018,9,17,10,45,200.0,343.5,3.75,20.05,497.5,489.97,381.18
2018,9,17,11,0,279.0,354.0,3.8,20.3,572.0,581.15,449.73
2018,9,17,11,15,311.0,354.0,3.9,20.4,601.0,621.43,479.6
2018,9,17,11,30,343.0,354.0,4.0,20.5,630.0,662.51,510.13
2018,9,17,11,45,399.5,334.5,4.15,20.6,657.5,714.34,549.13
2018,9,17,12,0,456.0,315.0,4.3,20.7,685.0,759.59,583.29
2018,9,17,12,15,471.0,307.0,4.4,20.7,688.0,777.82,597.16
2018,9,17,12,30,486.0,299.0,4.5,20.7,691.0,794.27,610.1
2018,9,17,12,45,502.0,289.0,4.6,20.7,689.0,807.59,620.99
2018,9,17,13,0,518.0,279.0,4.7,20.7,687.0,818.7,630.42
2018,9,17,13,15,532.5,265.5,4.8,20.6,676.5,822.18,634.86
2018,9,17,13,30,547.0,252.0,4.9,20.5,666.0,823.02,637.54
2018,9,17,13,45,619.0,213.0,5.0,20.4,666.0,853.26,663.07
2018,9,17,14,0,691.0,174.0,5.1,20.3,666.0,874.72,680.31
2018,9,17,14,15,795.5,127.5,5.1,20.1,669.0,906.49,704.65
2018,9,17,14,30,900.0,81.0,5.1,19.9,672.0,927.37,721.31
2018,9,17,14,45,889.0,79.0,5.15,19.75,633.5,896.69,701.54
2018,9,17,15,0,878.0,77.0,5.2,19.6,595.0,863.14,679.85
2018,9,17,15,15,861.0,75.0,5.2,19.6,550.5,821.88,651.64
2018,9,17,15,30,844.0,73.0,5.2,19.6,506.0,778.6,621.64
2018,9,17,15,45,821.5,70.0,5.25,19.05,457.5,734.34,591.96
2018,9,17,16,0,799.0,67.0,5.3,18.5,409.0,682.49,555.71
2018,9,17,16,15,766.5,63.5,5.25,18.1,358.0,622.38,511.39
2018,9,17,16,30,734.0,60.0,5.2,17.7,307.0,562.79,464.82
2018,9,17,16,45,685.5,55.5,5.2,17.35,255.0,493.31,407.84
2018,9,17,17,0,637.0,51.0,5.2,17.0,203.0,426.66,350.88
2018,9,17,17,15,554.5,45.5,5.05,16.55,154.0,349.27,282.89
2018,9,17,17,30,472.0,40.0,4.9,16.1,105.0,276.06,216.3
2018,9,17,17,45,329.5,30.0,4.8,15.7,66.0,183.02,123.58
2018,9,17,18,0,187.0,20.0,4.7,15.3,27.0,80.43,0.0
2018,9,17,18,15,93.5,10.0,4.6,15.1,13.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,4.45,14.65,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,18,5,45,0.0,1.0,3.05,13.2,1.0,0.0,0.0
2018,9,18,6,0,0.0,2.0,3.1,13.4,2.0,1.91,0.0
