Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,6,15,0.0,7.5,3.25,13.8,7.5,6.94,0.0
2018,9,18,6,30,0.0,13.0,3.4,14.2,13.0,12.04,4.52
2018,9,18,6,45,0.0,21.0,3.55,14.55,21.0,19.47,11.46
2018,9,18,7,0,0.0,29.0,3.7,14.9,29.0,26.9,18.28
2018,9,18,7,15,0.0,39.0,3.6,15.25,39.0,36.21,26.68
2018,9,18,7,30,0.0,49.0,3.5,15.6,49.0,45.53,33.21
2018,9,18,7,45,0.0,68.0,3.45,15.95,68.0,63.26,48.13
2018,9,18,8,0,0.0,87.0,3.4,16.3,87.0,80.51,62.42
2018,9,18,8,15,0.0,92.0,3.35,16.65,92.0,85.3,66.13
2018,9,18,8,30,0.0,97.0,3.3,17.0,97.0,90.05,69.76
2018,9,18,8,45,4.5,135.5,3.25,17.35,138.0,126.79,99.58
2018,9,18,9,0,9.0,174.0,3.2,17.7,179.0,164.24,129.51
2018,9,18,9,15,19.5,205.5,3.2,18.0,217.5,199.09,157.01
2018,9,18,9,30,30.0,237.0,3.2,18.3,256.0,236.2,186.03
2018,9,18,9,45,52.0,260.0,3.2,18.6,295.5,273.67,215.22
2018,9,18,10,0,74.0,283.0,3.2,18.9,335.0,313.61,246.11
2018,9,18,10,15,150.5,302.0,3.15,19.2,412.5,393.33,308.24
2018,9,18,10,30,227.0,321.0,3.1,19.5,490.0,481.47,375.38
2018,9,18,10,45,346.5,308.0,3.1,19.75,574.0,572.99,445.14
2018,9,18,11,0,466.0,295.0,3.1,20.0,658.0,679.1,523.75
2018,9,18,11,15,445.0,309.0,3.1,20.2,660.0,695.37,533.8
2018,9,18,11,30,424.0,323.0,3.1,20.4,662.0,708.89,542.34
2018,9,18,11,45,443.5,316.5,3.05,20.6,673.0,735.27,560.97
2018,9,18,12,0,463.0,310.0,3.0,20.8,684.0,760.57,578.62
2018,9,18,12,15,473.0,304.5,3.1,20.9,685.5,776.71,590.58
2018,9,18,12,30,483.0,299.0,3.2,21.0,687.0,790.97,601.33
2018,9,18,12,45,490.0,291.0,3.3,21.1,680.0,797.69,606.9
2018,9,18,13,0,497.0,283.0,3.4,21.2,673.0,802.14,611.02
2018,9,18,13,15,499.0,274.5,3.55,21.2,658.0,798.89,610.22
2018,9,18,13,30,501.0,266.0,3.7,21.2,643.0,793.22,607.82
2018,9,18,13,45,572.5,227.5,3.85,21.2,644.0,818.43,629.5
2018,9,18,14,0,644.0,189.0,4.0,21.2,645.0,845.45,651.28
2018,9,18,14,15,759.5,139.5,4.15,21.05,652.5,889.69,684.55
2018,9,18,14,30,875.0,90.0,4.3,20.9,660.0,913.12,703.22
2018,9,18,14,45,860.0,88.5,4.45,20.75,620.5,880.05,682.49
2018,9,18,15,0,845.0,87.0,4.6,20.6,581.0,851.64,665.52
2018,9,18,15,15,826.0,84.5,4.6,20.6,536.5,808.86,636.5
2018,9,18,15,30,807.0,82.0,4.6,20.6,492.0,764.21,605.83
2018,9,18,15,45,780.0,79.5,4.8,20.0,443.5,711.85,571.17
2018,9,18,16,0,753.0,77.0,5.0,19.4,395.0,658.83,534.83
2018,9,18,16,15,705.5,74.5,5.0,18.95,342.5,594.64,487.2
2018,9,18,16,30,658.0,72.0,5.0,18.5,290.0,529.57,435.78
2018,9,18,16,45,553.0,70.0,5.05,18.0,231.5,433.23,357.3
2018,9,18,17,0,448.0,68.0,5.1,17.5,173.0,345.02,283.07
2018,9,18,17,15,409.5,56.5,5.05,16.95,133.5,288.47,232.95
2018,9,18,17,30,371.0,45.0,5.0,16.4,94.0,235.06,183.12
2018,9,18,17,45,241.5,32.0,4.9,15.85,58.5,150.22,95.8
2018,9,18,18,0,112.0,19.0,4.8,15.3,23.0,54.51,0.0
2018,9,18,18,15,56.0,9.5,4.7,15.0,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.45,14.45,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,19,5,45,26.0,5.0,2.8,12.5,5.5,0.0,0.0
2018,9,19,6,0,52.0,10.0,2.8,12.7,11.0,9.53,0.0
2018,9,19,6,15,168.0,25.5,2.85,13.25,41.5,20.34,0.0
2018,9,19,6,30,284.0,41.0,2.9,13.8,72.0,32.1,21.33
2018,9,19,6,45,323.0,53.0,2.9,14.3,106.5,40.46,29.83
2018,9,19,7,0,362.0,65.0,2.9,14.8,141.0,48.46,37.35
2018,9,19,7,15,289.0,90.5,2.65,15.25,161.5,66.76,53.75
2018,9,19,7,30,216.0,116.0,2.4,15.7,182.0,106.96,77.34
2018,9,19,7,45,242.0,135.0,2.2,16.1,221.5,142.54,103.52
2018,9,19,8,0,268.0,154.0,2.0,16.5,261.0,181.49,134.54
2018,9,19,8,15,279.0,174.0,1.85,17.0,298.0,220.77,167.18
2018,9,19,8,30,290.0,194.0,1.7,17.5,335.0,261.44,200.8
2018,9,19,8,45,311.5,210.5,1.55,18.05,375.0,304.24,235.29
2018,9,19,9,0,333.0,227.0,1.4,18.6,415.0,349.29,270.73
2018,9,19,9,15,354.5,240.0,1.35,19.2,453.5,393.27,304.66
2018,9,19,9,30,376.0,253.0,1.3,19.8,492.0,439.05,339.06
2018,9,19,9,45,390.0,264.0,1.3,20.4,523.5,480.17,369.32
2018,9,19,10,0,404.0,275.0,1.3,21.0,555.0,525.33,401.71
2018,9,19,10,15,419.0,282.5,1.35,21.6,583.0,565.64,430.25
2018,9,19,10,30,434.0,290.0,1.4,22.2,611.0,606.18,458.42
2018,9,19,10,45,457.0,289.5,1.45,22.85,636.0,645.12,485.15
2018,9,19,11,0,480.0,289.0,1.5,23.5,661.0,684.22,511.58
2018,9,19,11,15,507.0,284.0,1.6,23.95,682.5,722.02,537.71
2018,9,19,11,30,534.0,279.0,1.7,24.4,704.0,759.45,563.35
2018,9,19,11,45,532.0,281.5,1.75,24.85,707.0,778.1,575.06
2018,9,19,12,0,530.0,284.0,1.8,25.3,710.0,794.53,585.39
2018,9,19,12,15,528.0,283.5,2.0,25.45,706.5,805.57,594.19
2018,9,19,12,30,526.0,283.0,2.2,25.6,703.0,814.25,601.4
2018,9,19,12,45,527.0,277.0,2.35,25.8,693.0,817.56,604.74
2018,9,19,13,0,528.0,271.0,2.5,26.0,683.0,818.42,606.49
2018,9,19,13,15,544.5,257.0,2.65,26.0,673.0,823.02,611.81
2018,9,19,13,30,561.0,243.0,2.8,26.0,663.0,824.9,615.33
2018,9,19,13,45,625.5,208.5,2.95,26.0,661.0,852.43,637.6
2018,9,19,14,0,690.0,174.0,3.1,26.0,659.0,871.1,652.02
2018,9,19,14,15,772.5,137.5,3.3,25.85,656.5,892.79,669.43
2018,9,19,14,30,855.0,101.0,3.5,25.7,654.0,913.63,686.42
2018,9,19,14,45,839.0,99.0,3.65,25.55,614.0,879.35,665.56
2018,9,19,15,0,823.0,97.0,3.8,25.4,574.0,842.54,643.01
2018,9,19,15,15,802.0,94.0,3.8,25.4,529.0,798.08,613.66
2018,9,19,15,30,781.0,91.0,3.8,25.4,484.0,751.94,582.72
2018,9,19,15,45,752.0,87.5,4.0,24.85,435.0,697.69,547.22
2018,9,19,16,0,723.0,84.0,4.2,24.3,386.0,646.65,512.97
2018,9,19,16,15,682.5,79.5,4.2,23.7,335.0,583.15,466.86
2018,9,19,16,30,642.0,75.0,4.2,23.1,284.0,521.1,419.37
2018,9,19,16,45,583.0,68.5,4.15,22.5,233.0,447.58,360.87
2018,9,19,17,0,524.0,62.0,4.1,21.9,182.0,378.19,303.41
2018,9,19,17,15,432.0,53.5,4.1,21.05,135.0,294.99,233.24
2018,9,19,17,30,340.0,45.0,4.1,20.2,88.0,220.01,167.51
2018,9,19,17,45,220.0,31.0,4.05,19.35,54.0,138.72,80.15
2018,9,19,18,0,100.0,17.0,4.0,18.5,20.0,48.39,0.0
2018,9,19,18,15,50.0,8.5,3.9,18.1,10.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,3.8,17.7,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.7,17.35,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.45,16.8,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.15,16.4,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,20,5,45,35.0,5.0,2.2,15.65,5.5,0.0,0.0
2018,9,20,6,0,70.0,10.0,2.2,15.8,11.0,9.53,0.0
2018,9,20,6,15,205.0,23.5,2.2,16.5,42.0,19.88,0.0
2018,9,20,6,30,340.0,37.0,2.2,17.2,73.0,30.31,19.37
2018,9,20,6,45,374.0,48.0,2.2,17.9,108.0,37.6,26.87
2018,9,20,7,0,408.0,59.0,2.2,18.6,143.0,44.51,33.31
2018,9,20,7,15,324.0,86.0,2.15,19.15,164.5,63.29,49.87
2018,9,20,7,30,240.0,113.0,2.1,19.7,186.0,106.17,74.67
2018,9,20,7,45,269.5,131.0,2.0,20.25,227.0,142.83,100.89
2018,9,20,8,0,299.0,149.0,1.9,20.8,268.0,183.24,132.44
2018,9,20,8,15,312.5,167.5,1.85,21.35,306.0,223.7,165.63
2018,9,20,8,30,326.0,186.0,1.8,21.9,344.0,265.76,200.08
2018,9,20,8,45,350.0,201.5,1.7,22.5,385.5,310.57,235.85
2018,9,20,9,0,374.0,217.0,1.6,23.1,427.0,357.83,272.72
2018,9,20,9,15,407.5,224.5,1.55,23.65,469.0,406.03,309.59
2018,9,20,9,30,441.0,232.0,1.5,24.2,511.0,456.52,347.28
2018,9,20,9,45,463.0,237.5,1.4,24.75,544.5,501.03,379.43
2018,9,20,10,0,485.0,243.0,1.3,25.3,578.0,546.63,411.41
2018,9,20,10,15,498.0,249.0,1.3,25.75,605.0,587.44,439.78
2018,9,20,10,30,511.0,255.0,1.3,26.2,632.0,628.04,467.39
2018,9,20,10,45,517.0,262.0,1.3,26.65,652.0,663.88,491.04
2018,9,20,11,0,523.0,269.0,1.3,27.1,672.0,698.58,513.5
2018,9,20,11,15,544.5,266.5,1.4,27.4,692.0,735.36,538.67
2018,9,20,11,30,566.0,264.0,1.5,27.7,712.0,771.37,563.09
2018,9,20,11,45,613.0,246.5,1.55,27.95,734.5,816.38,593.55
2018,9,20,12,0,660.0,229.0,1.6,28.2,757.0,858.74,621.95
2018,9,20,12,15,663.5,226.0,1.75,28.35,755.0,874.32,633.24
2018,9,20,12,30,667.0,223.0,1.9,28.5,753.0,887.15,642.88
2018,9,20,12,45,665.0,219.5,2.0,28.6,741.5,891.36,646.52
2018,9,20,13,0,663.0,216.0,2.1,28.7,730.0,892.55,648.39
2018,9,20,13,15,659.0,210.0,2.15,28.65,710.5,886.14,645.35
2018,9,20,13,30,655.0,204.0,2.2,28.6,691.0,876.7,640.5
2018,9,20,13,45,693.0,180.5,2.3,28.6,679.5,885.16,647.87
2018,9,20,14,0,731.0,157.0,2.4,28.6,668.0,889.16,652.28
2018,9,20,14,15,811.5,122.5,2.4,28.45,664.5,910.54,667.91
2018,9,20,14,30,892.0,88.0,2.4,28.3,661.0,922.19,677.13
2018,9,20,14,45,878.0,86.0,2.45,28.2,621.0,888.94,657.21
2018,9,20,15,0,864.0,84.0,2.5,28.1,581.0,853.0,635.67
2018,9,20,15,15,844.5,81.5,2.5,28.1,535.5,816.35,612.77
2018,9,20,15,30,825.0,79.0,2.5,28.1,490.0,770.67,583.33
2018,9,20,15,45,799.0,76.0,2.5,27.6,441.0,717.84,549.48
2018,9,20,16,0,773.0,73.0,2.5,27.1,392.0,664.26,514.18
2018,9,20,16,15,735.5,68.5,2.5,26.4,340.0,600.65,470.64
2018,9,20,16,30,698.0,64.0,2.5,25.7,288.0,538.04,424.44
2018,9,20,16,45,641.5,58.5,2.45,25.0,236.0,468.08,370.18
2018,9,20,17,0,585.0,53.0,2.4,24.3,184.0,398.87,314.15
2018,9,20,17,15,494.5,45.5,2.4,23.35,136.0,315.16,244.89
2018,9,20,17,30,404.0,38.0,2.4,22.4,88.0,239.99,179.24
2018,9,20,17,45,269.0,27.5,2.35,21.45,54.0,149.13,75.1
2018,9,20,18,0,134.0,17.0,2.3,20.5,20.0,58.92,0.0
2018,9,20,18,15,67.0,8.5,2.3,20.1,10.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.3,19.7,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.25,19.3,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.1,18.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.85,18.15,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.65,17.8,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.55,18.1,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.45,18.2,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.55,18.2,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,16.8,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,21,5,45,37.0,5.0,0.95,15.2,5.0,0.0,0.0
2018,9,21,6,0,74.0,10.0,0.9,15.3,10.0,9.53,0.0
2018,9,21,6,15,211.5,22.5,1.0,15.85,40.5,19.03,0.0
2018,9,21,6,30,349.0,35.0,1.1,16.4,71.0,28.51,17.82
2018,9,21,6,45,378.5,46.0,1.2,17.0,105.5,35.9,25.5
2018,9,21,7,0,408.0,57.0,1.3,17.6,140.0,42.89,32.03
2018,9,21,7,15,321.5,84.5,1.35,18.15,161.5,61.97,48.92
2018,9,21,7,30,235.0,112.0,1.4,18.7,183.0,104.94,74.13
2018,9,21,7,45,260.0,130.0,1.4,19.2,222.0,140.71,99.89
2018,9,21,8,0,285.0,148.0,1.4,19.7,261.0,179.67,130.51
2018,9,21,8,15,298.0,167.5,1.5,20.45,299.0,219.98,163.52
2018,9,21,8,30,311.0,187.0,1.6,21.2,337.0,261.89,197.77
2018,9,21,8,45,330.5,203.5,1.65,21.9,376.5,305.05,232.4
2018,9,21,9,0,350.0,220.0,1.7,22.6,416.0,350.21,267.89
2018,9,21,9,15,383.0,229.5,1.75,23.15,458.0,397.35,304.29
2018,9,21,9,30,416.0,239.0,1.8,23.7,500.0,449.5,343.69
2018,9,21,9,45,448.5,241.5,1.85,24.25,537.0,496.14,378.37
2018,9,21,10,0,481.0,244.0,1.9,24.8,574.0,544.87,413.9
2018,9,21,10,15,516.0,242.0,1.95,25.15,609.0,592.74,448.55
2018,9,21,10,30,551.0,240.0,2.0,25.5,644.0,642.05,483.64
2018,9,21,10,45,581.0,235.5,2.0,25.9,672.0,686.14,514.11
2018,9,21,11,0,611.0,231.0,2.0,26.3,700.0,733.12,545.97
2018,9,21,11,15,599.5,238.0,2.1,26.45,704.5,754.54,560.45
2018,9,21,11,30,588.0,245.0,2.2,26.6,709.0,773.12,573.1
2018,9,21,11,45,579.5,250.0,2.25,26.75,709.5,786.75,582.17
2018,9,21,12,0,571.0,255.0,2.3,26.9,710.0,800.53,591.28
2018,9,21,12,15,557.5,260.5,2.35,26.85,703.0,807.61,596.27
2018,9,21,12,30,544.0,266.0,2.4,26.8,696.0,811.96,599.52
2018,9,21,12,45,526.5,268.5,2.5,26.8,680.0,806.68,596.61
2018,9,21,13,0,509.0,271.0,2.6,26.8,664.0,798.8,592.03
2018,9,21,13,15,506.5,265.0,2.65,26.65,647.5,793.66,589.9
2018,9,21,13,30,504.0,259.0,2.7,26.5,631.0,786.14,586.18
2018,9,21,13,45,599.0,212.5,2.75,26.3,639.5,829.06,619.84
2018,9,21,14,0,694.0,166.0,2.8,26.1,648.0,863.09,644.95
2018,9,21,14,15,780.5,128.5,2.8,25.85,646.0,886.78,662.5
2018,9,21,14,30,867.0,91.0,2.8,25.6,644.0,900.94,673.87
2018,9,21,14,45,853.0,89.0,2.8,25.35,604.5,868.22,653.7
2018,9,21,15,0,839.0,87.0,2.8,25.1,565.0,840.14,636.94
2018,9,21,15,15,819.0,84.0,2.8,25.1,520.0,796.01,608.2
2018,9,21,15,30,799.0,81.0,2.8,25.1,475.0,750.13,577.91
2018,9,21,15,45,772.5,77.5,2.75,24.4,426.5,697.25,543.27
2018,9,21,16,0,746.0,74.0,2.7,23.7,378.0,643.74,507.24
2018,9,21,16,15,678.5,73.5,2.65,23.1,322.0,569.1,453.21
2018,9,21,16,30,611.0,73.0,2.6,22.5,266.0,495.3,396.75
2018,9,21,16,45,529.0,67.5,2.55,21.9,212.5,411.29,330.27
2018,9,21,17,0,447.0,62.0,2.5,21.3,159.0,333.66,266.48
2018,9,21,17,15,345.5,51.0,2.45,20.5,114.0,245.72,192.92
2018,9,21,17,30,244.0,40.0,2.4,19.7,69.0,172.17,128.66
2018,9,21,17,45,162.0,27.0,2.3,18.95,42.0,107.98,43.16
2018,9,21,18,0,80.0,14.0,2.2,18.2,15.0,38.61,0.0
2018,9,21,18,15,40.0,7.0,2.25,17.8,7.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.25,16.35,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,22,5,45,32.0,5.0,1.95,12.85,5.0,0.0,0.0
2018,9,22,6,0,64.0,10.0,1.9,13.0,10.0,9.53,0.0
2018,9,22,6,15,181.0,22.0,1.95,13.45,37.0,17.58,0.0
2018,9,22,6,30,298.0,34.0,2.0,13.9,64.0,27.66,17.11
2018,9,22,6,45,246.0,34.0,2.05,14.35,68.5,25.05,16.28
2018,9,22,7,0,194.0,34.0,2.1,14.8,73.0,24.83,16.42
2018,9,22,7,15,97.0,48.0,2.0,15.25,67.5,38.45,28.67
2018,9,22,7,30,0.0,62.0,1.9,15.7,62.0,57.61,43.45
2018,9,22,7,45,0.0,80.0,1.8,16.15,80.0,73.78,56.96
2018,9,22,8,0,0.0,98.0,1.7,16.6,98.0,90.1,70.35
2018,9,22,8,15,6.5,123.5,1.65,17.15,126.5,114.77,90.14
2018,9,22,8,30,13.0,149.0,1.6,17.7,155.0,140.45,110.49
2018,9,22,8,45,88.0,186.5,1.6,18.2,235.0,202.03,158.47
2018,9,22,9,0,163.0,224.0,1.6,18.7,315.0,274.22,214.62
2018,9,22,9,15,251.5,241.0,1.65,19.2,392.5,344.69,269.0
2018,9,22,9,30,340.0,258.0,1.7,19.7,470.0,424.28,329.7
2018,9,22,9,45,383.0,260.5,1.75,20.2,512.0,472.57,366.02
2018,9,22,10,0,426.0,263.0,1.8,20.7,554.0,527.82,407.0
2018,9,22,10,15,459.5,260.5,1.9,21.05,586.0,571.93,439.65
2018,9,22,10,30,493.0,258.0,2.0,21.4,618.0,617.49,472.97
2018,9,22,10,45,507.0,261.0,2.1,21.8,640.0,654.72,499.44
2018,9,22,11,0,521.0,264.0,2.2,22.2,662.0,691.36,525.19
2018,9,22,11,15,484.0,284.5,2.35,22.45,659.0,702.46,532.16
2018,9,22,11,30,447.0,305.0,2.5,22.7,656.0,709.75,536.51
2018,9,22,11,45,455.5,303.0,2.65,22.95,662.5,731.01,551.93
2018,9,22,12,0,464.0,301.0,2.8,23.2,669.0,750.73,566.14
2018,9,22,12,15,434.5,304.5,2.95,23.25,647.5,739.35,558.29
2018,9,22,12,30,405.0,308.0,3.1,23.3,626.0,725.14,548.6
2018,9,22,12,45,349.5,306.5,3.25,23.35,578.0,666.35,507.07
2018,9,22,13,0,294.0,305.0,3.4,23.4,530.0,616.76,471.38
2018,9,22,13,15,369.0,289.5,3.45,23.4,565.0,674.54,515.88
2018,9,22,13,30,444.0,274.0,3.5,23.4,600.0,744.41,567.55
2018,9,22,13,45,557.0,224.0,3.6,23.4,618.0,795.79,607.95
2018,9,22,14,0,670.0,174.0,3.7,23.4,636.0,848.09,647.14
2018,9,22,14,15,779.0,129.5,3.7,23.3,641.5,884.71,673.7
2018,9,22,14,30,888.0,85.0,3.7,23.2,647.0,910.73,693.1
2018,9,22,14,45,875.5,82.0,3.7,23.15,607.0,877.57,671.56
2018,9,22,15,0,863.0,79.0,3.7,23.1,567.0,841.65,648.38
2018,9,22,15,15,843.5,77.0,3.7,23.1,522.0,798.67,619.82
2018,9,22,15,30,824.0,75.0,3.7,23.1,477.0,760.43,594.34
2018,9,22,15,45,798.0,71.5,3.65,22.7,428.0,707.06,558.0
2018,9,22,16,0,772.0,68.0,3.6,22.3,379.0,652.98,520.34
2018,9,22,16,15,727.5,64.0,3.65,21.85,325.5,585.46,471.48
2018,9,22,16,30,683.0,60.0,3.7,21.4,272.0,519.62,420.43
2018,9,22,16,45,609.0,56.0,3.7,20.95,219.0,442.23,357.87
2018,9,22,17,0,535.0,52.0,3.7,20.5,166.0,367.57,295.21
2018,9,22,17,15,431.0,44.5,3.7,19.85,120.0,280.56,221.0
2018,9,22,17,30,327.0,37.0,3.7,19.2,74.0,203.47,151.59
2018,9,22,17,45,196.0,23.5,3.7,18.5,42.5,113.7,29.0
2018,9,22,18,0,65.0,10.0,3.7,17.8,11.0,29.87,0.0
2018,9,22,18,15,32.5,5.0,3.75,17.45,5.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.8,16.75,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.75,16.25,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.65,15.9,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,23,5,45,29.0,4.5,2.95,13.6,4.5,0.0,0.0
2018,9,23,6,0,58.0,9.0,3.0,13.7,9.0,8.58,0.0
2018,9,23,6,15,181.5,22.5,3.15,14.1,37.5,18.05,0.0
2018,9,23,6,30,305.0,36.0,3.3,14.5,66.0,29.89,18.61
2018,9,23,6,45,329.5,47.0,3.45,14.95,97.0,36.01,25.69
2018,9,23,7,0,354.0,58.0,3.6,15.4,128.0,43.37,32.67
2018,9,23,7,15,260.0,86.0,3.55,15.85,145.5,66.81,53.61
2018,9,23,7,30,166.0,114.0,3.5,16.3,163.0,104.78,77.26
2018,9,23,7,45,207.0,133.0,3.5,16.7,205.5,136.12,99.71
2018,9,23,8,0,248.0,152.0,3.5,17.1,248.0,175.74,130.73
2018,9,23,8,15,268.0,170.0,3.4,17.55,286.5,214.43,162.75
2018,9,23,8,30,288.0,188.0,3.3,18.0,325.0,255.5,196.88
2018,9,23,8,45,298.0,207.0,3.25,18.5,360.5,296.05,230.44
2018,9,23,9,0,308.0,226.0,3.2,19.0,396.0,337.62,264.14
2018,9,23,9,15,325.0,240.5,3.15,19.45,432.0,379.38,297.3
2018,9,23,9,30,342.0,255.0,3.1,19.9,468.0,422.53,330.84
2018,9,23,9,45,354.0,267.5,3.1,20.35,498.5,462.14,361.06
2018,9,23,10,0,366.0,280.0,3.1,20.8,529.0,502.26,391.06
2018,9,23,10,15,389.0,284.5,3.1,21.1,558.5,542.46,421.04
2018,9,23,10,30,412.0,289.0,3.1,21.4,588.0,588.86,455.0
2018,9,23,10,45,455.5,281.0,3.1,21.75,620.0,634.92,488.72
2018,9,23,11,0,499.0,273.0,3.1,22.1,652.0,682.44,523.01
2018,9,23,11,15,510.0,274.0,3.2,22.25,667.0,713.09,544.99
2018,9,23,11,30,521.0,275.0,3.3,22.4,682.0,742.52,566.06
2018,9,23,11,45,522.5,276.5,3.4,22.6,686.5,762.65,580.21
2018,9,23,12,0,524.0,278.0,3.5,22.8,691.0,780.76,592.97
2018,9,23,12,15,525.5,276.0,3.65,22.75,688.5,793.08,602.59
2018,9,23,12,30,527.0,274.0,3.8,22.7,686.0,803.13,610.72
2018,9,23,12,45,529.0,267.5,4.0,22.65,676.0,806.52,614.6
2018,9,23,13,0,531.0,261.0,4.2,22.6,666.0,807.46,616.86
2018,9,23,13,15,549.5,246.5,4.3,22.45,656.0,812.89,622.75
2018,9,23,13,30,568.0,232.0,4.4,22.3,646.0,815.58,626.74
2018,9,23,13,45,605.5,204.5,4.55,22.15,631.5,824.3,636.31
2018,9,23,14,0,643.0,177.0,4.7,22.0,617.0,824.73,639.08
2018,9,23,14,15,767.5,129.5,4.65,21.85,629.5,872.29,674.24
2018,9,23,14,30,892.0,82.0,4.6,21.7,642.0,908.56,701.04
2018,9,23,14,45,877.5,80.5,4.6,21.5,602.0,875.28,679.36
2018,9,23,15,0,863.0,79.0,4.6,21.3,562.0,839.38,656.08
2018,9,23,15,15,843.5,76.5,4.6,21.3,517.0,795.77,626.45
2018,9,23,15,30,824.0,74.0,4.6,21.3,472.0,756.89,599.93
2018,9,23,15,45,798.0,71.0,4.35,20.85,423.0,704.15,562.42
2018,9,23,16,0,772.0,68.0,4.1,20.4,374.0,650.71,524.11
2018,9,23,16,15,733.0,64.5,4.0,20.0,323.0,587.57,477.29
2018,9,23,16,30,694.0,61.0,3.9,19.6,272.0,525.56,428.18
2018,9,23,16,45,633.5,55.5,3.8,19.2,220.5,453.97,369.39
2018,9,23,17,0,573.0,50.0,3.7,18.8,169.0,383.58,309.34
2018,9,23,17,15,473.0,43.0,3.6,18.2,122.5,297.46,234.9
2018,9,23,17,30,373.0,36.0,3.5,17.6,76.0,220.62,163.4
2018,9,23,17,45,225.0,23.0,3.4,17.0,43.5,121.41,5.06
2018,9,23,18,0,77.0,10.0,3.3,16.4,11.0,33.4,0.0
2018,9,23,18,15,38.5,5.0,3.2,16.05,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,9,24,5,45,36.0,4.5,0.35,13.2,4.5,0.0,0.0
2018,9,24,6,0,72.0,9.0,0.3,13.3,9.0,8.58,0.0
2018,9,24,6,15,216.5,21.5,0.4,13.75,38.5,18.55,0.0
2018,9,24,6,30,361.0,34.0,0.5,14.2,68.0,28.12,16.99
2018,9,24,6,45,390.5,44.0,0.55,14.65,102.0,34.59,24.52
2018,9,24,7,0,420.0,54.0,0.6,15.1,136.0,40.76,30.47
2018,9,24,7,15,319.0,81.5,0.65,15.6,154.5,59.86,47.56
2018,9,24,7,30,218.0,109.0,0.7,16.1,173.0,101.14,72.39
2018,9,24,7,45,255.0,126.5,0.75,16.65,215.0,136.93,97.87
2018,9,24,8,0,292.0,144.0,0.8,17.2,257.0,177.37,129.31
2018,9,24,8,15,299.5,163.5,0.75,17.95,292.5,216.72,161.75
2018,9,24,8,30,307.0,183.0,0.7,18.7,328.0,256.99,194.69
2018,9,24,8,45,330.5,198.5,0.7,19.5,368.5,300.44,229.19
2018,9,24,9,0,354.0,214.0,0.7,20.3,409.0,346.29,264.78
2018,9,24,9,15,390.0,223.0,0.75,21.1,452.0,394.44,301.43
2018,9,24,9,30,426.0,232.0,0.8,21.9,495.0,448.09,341.28
2018,9,24,9,45,461.0,233.0,0.8,22.7,532.0,495.05,375.14
2018,9,24,10,0,496.0,234.0,0.8,23.5,569.0,544.24,409.78
2018,9,24,10,15,547.0,226.0,0.8,24.1,609.5,597.4,446.93
2018,9,24,10,30,598.0,218.0,0.8,24.7,650.0,655.58,486.53
2018,9,24,10,45,627.5,214.0,0.85,25.3,678.5,701.48,517.19
2018,9,24,11,0,657.0,210.0,0.9,25.9,707.0,747.41,547.41
2018,9,24,11,15,596.5,238.5,1.0,26.2,695.0,750.85,548.54
2018,9,24,11,30,536.0,267.0,1.1,26.5,683.0,746.7,544.96
2018,9,24,11,45,512.0,278.5,1.2,26.8,677.5,754.93,550.41
2018,9,24,12,0,488.0,290.0,1.3,27.1,672.0,760.12,553.66
2018,9,24,12,15,503.5,282.0,1.4,27.15,675.0,778.48,567.36
2018,9,24,12,30,519.0,274.0,1.5,27.2,678.0,794.95,579.7
2018,9,24,12,45,529.5,265.5,1.65,27.25,672.0,804.08,587.69
2018,9,24,13,0,540.0,257.0,1.8,27.3,666.0,810.83,594.22
2018,9,24,13,15,558.5,242.0,1.95,27.15,655.5,815.57,600.26
2018,9,24,13,30,577.0,227.0,2.1,27.0,645.0,817.51,604.5
2018,9,24,13,45,647.0,192.0,2.2,26.9,644.5,848.72,628.45
2018,9,24,14,0,717.0,157.0,2.3,26.8,644.0,869.84,644.38
2018,9,24,14,15,809.0,120.0,2.4,26.55,644.0,897.85,665.57
2018,9,24,14,30,901.0,83.0,2.5,26.3,644.0,915.61,680.05
2018,9,24,14,45,886.0,81.5,2.55,26.05,603.5,881.67,659.72
2018,9,24,15,0,871.0,80.0,2.6,25.8,563.0,845.1,637.8
2018,9,24,15,15,851.0,77.0,2.6,25.8,517.0,807.03,613.56
2018,9,24,15,30,831.0,74.0,2.6,25.8,471.0,760.07,582.75
2018,9,24,15,45,802.5,71.5,2.7,25.05,421.5,705.83,548.31
2018,9,24,16,0,774.0,69.0,2.8,24.3,372.0,651.05,512.24
2018,9,24,16,15,706.0,68.5,2.8,23.55,315.5,571.98,455.34
2018,9,24,16,30,638.0,68.0,2.8,22.8,259.0,500.6,400.67
2018,9,24,16,45,576.5,60.0,2.85,22.05,207.5,424.88,340.67
2018,9,24,17,0,515.0,52.0,2.9,21.3,156.0,353.79,281.66
2018,9,24,17,15,403.5,44.0,2.85,20.5,111.0,264.25,205.84
2018,9,24,17,30,292.0,36.0,2.8,19.7,66.0,185.27,133.55
2018,9,24,17,45,167.0,22.0,2.8,18.85,37.0,98.45,0.0
2018,9,24,18,0,42.0,8.0,2.8,18.0,8.0,20.52,0.0
2018,9,24,18,15,21.0,4.0,2.65,17.6,4.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,25,5,45,34.5,4.0,1.1,13.1,4.0,0.0,0.0
2018,9,25,6,0,69.0,8.0,1.0,13.2,8.0,7.63,0.0
2018,9,25,6,15,208.0,20.0,0.95,13.75,36.0,19.06,0.0
2018,9,25,6,30,347.0,32.0,0.9,14.3,64.0,26.28,15.17
2018,9,25,6,45,252.5,29.0,0.85,14.8,60.0,21.14,12.77
2018,9,25,7,0,158.0,26.0,0.8,15.3,56.0,18.96,11.18
2018,9,25,7,15,79.0,41.5,0.8,15.85,56.5,33.48,24.2
2018,9,25,7,30,0.0,57.0,0.8,16.4,57.0,53.0,39.46
2018,9,25,7,45,0.0,80.0,0.75,16.95,80.0,73.69,56.71
2018,9,25,8,0,0.0,103.0,0.7,17.5,103.0,94.38,73.59
2018,9,25,8,15,5.5,123.0,0.75,18.15,125.5,114.01,89.08
2018,9,25,8,30,11.0,143.0,0.8,18.8,148.0,134.49,105.07
2018,9,25,8,45,75.0,176.5,0.9,19.4,217.0,188.48,146.8
2018,9,25,9,0,139.0,210.0,1.0,20.0,286.0,251.74,195.66
2018,9,25,9,15,234.0,228.0,1.1,20.6,367.0,324.6,251.46
2018,9,25,9,30,329.0,246.0,1.2,21.2,448.0,407.2,313.91
2018,9,25,9,45,391.0,247.0,1.3,21.75,500.5,464.15,356.51
2018,9,25,10,0,453.0,248.0,1.4,22.3,553.0,530.23,405.18
2018,9,25,10,15,507.0,239.0,1.5,22.75,593.0,582.66,443.55
2018,9,25,10,30,561.0,230.0,1.6,23.2,633.0,637.96,483.47
2018,9,25,10,45,562.5,237.5,1.7,23.7,651.0,672.37,507.09
2018,9,25,11,0,564.0,245.0,1.8,24.2,669.0,705.17,529.38
2018,9,25,11,15,520.0,266.5,1.85,24.55,662.5,712.91,533.13
2018,9,25,11,30,476.0,288.0,1.9,24.9,656.0,716.31,533.97
2018,9,25,11,45,476.0,289.5,1.95,25.25,659.0,734.03,545.8
2018,9,25,12,0,476.0,291.0,2.0,25.6,662.0,749.8,556.13
2018,9,25,12,15,484.0,286.5,2.1,25.7,662.0,764.65,567.06
2018,9,25,12,30,492.0,282.0,2.2,25.8,662.0,777.54,576.71
2018,9,25,12,45,493.5,276.0,2.25,25.9,652.5,780.61,579.36
2018,9,25,13,0,495.0,270.0,2.3,26.0,643.0,781.37,580.6
2018,9,25,13,15,501.5,259.5,2.35,25.95,629.0,779.65,580.81
2018,9,25,13,30,508.0,249.0,2.4,25.9,615.0,775.47,579.44
2018,9,25,13,45,584.5,211.0,2.45,25.85,617.0,808.81,605.68
2018,9,25,14,0,661.0,173.0,2.5,25.8,619.0,834.16,624.93
2018,9,25,14,15,772.0,129.5,2.55,25.6,625.0,872.69,652.89
2018,9,25,14,30,883.0,86.0,2.6,25.4,631.0,900.76,673.78
2018,9,25,14,45,868.0,84.0,2.6,25.25,591.0,866.62,652.32
2018,9,25,15,0,853.0,82.0,2.6,25.1,551.0,837.01,634.34
2018,9,25,15,15,832.5,79.5,2.6,25.1,505.5,792.61,605.49
2018,9,25,15,30,812.0,77.0,2.6,25.1,460.0,746.48,575.05
2018,9,25,15,45,783.5,73.5,2.6,24.4,411.0,691.71,539.27
2018,9,25,16,0,755.0,70.0,2.6,23.7,362.0,636.46,502.05
2018,9,25,16,15,714.0,65.5,2.55,23.05,310.5,571.6,455.22
2018,9,25,16,30,673.0,61.0,2.5,22.4,259.0,508.12,406.51
2018,9,25,16,45,610.5,55.5,2.5,21.7,208.5,437.01,349.67
2018,9,25,17,0,548.0,50.0,2.5,21.0,158.0,367.02,291.23
2018,9,25,17,15,446.0,41.5,2.5,20.2,112.0,280.1,217.3
2018,9,25,17,30,344.0,33.0,2.5,19.4,66.0,203.11,143.51
2018,9,25,17,45,207.0,21.0,2.45,18.65,37.5,108.46,0.0
2018,9,25,18,0,70.0,9.0,2.4,17.9,9.0,29.88,0.0
2018,9,25,18,15,35.0,4.5,2.35,17.5,4.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.3,16.75,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,26,5,45,15.0,3.0,1.45,13.35,2.5,0.0,0.0
2018,9,26,6,0,30.0,6.0,1.4,13.4,5.0,0.0,0.0
2018,9,26,6,15,30.0,14.0,1.45,13.95,15.0,13.34,0.0
2018,9,26,6,30,30.0,22.0,1.5,14.5,25.0,19.55,9.54
2018,9,26,6,45,16.0,36.5,1.5,15.0,38.0,33.08,23.03
2018,9,26,7,0,2.0,51.0,1.5,15.5,51.0,46.53,35.38
2018,9,26,7,15,4.5,64.5,1.4,16.0,65.5,58.61,46.31
2018,9,26,7,30,7.0,78.0,1.3,16.5,80.0,71.45,54.68
2018,9,26,7,45,12.0,95.0,1.2,17.0,99.0,87.97,68.07
2018,9,26,8,0,17.0,112.0,1.1,17.5,118.0,105.26,81.91
2018,9,26,8,15,14.5,129.0,1.05,18.1,135.0,121.44,94.93
2018,9,26,8,30,12.0,146.0,1.0,18.7,152.0,137.43,107.54
2018,9,26,8,45,52.0,181.5,0.9,19.3,209.5,184.49,144.02
2018,9,26,9,0,92.0,217.0,0.8,19.9,267.0,237.6,184.75
2018,9,26,9,15,96.0,240.0,0.75,20.55,295.5,267.39,206.98
2018,9,26,9,30,100.0,263.0,0.7,21.2,324.0,297.81,229.3
2018,9,26,9,45,96.0,282.0,0.65,21.85,343.5,320.47,245.23
2018,9,26,10,0,92.0,301.0,0.6,22.5,363.0,342.81,260.58
2018,9,26,10,15,326.5,252.5,0.6,23.15,484.0,468.97,355.63
2018,9,26,10,30,561.0,204.0,0.6,23.8,605.0,614.71,459.7
2018,9,26,10,45,588.5,212.0,0.55,24.45,643.0,669.0,493.67
2018,9,26,11,0,616.0,220.0,0.5,25.1,681.0,723.54,527.75
2018,9,26,11,15,536.0,255.0,0.55,25.75,660.5,713.94,518.52
2018,9,26,11,30,456.0,290.0,0.6,26.4,640.0,700.86,507.52
2018,9,26,11,45,412.0,307.5,0.65,27.0,625.0,695.75,502.77
2018,9,26,12,0,368.0,325.0,0.7,27.6,610.0,677.43,489.35
2018,9,26,12,15,413.0,308.5,0.7,28.1,627.0,721.86,518.94
2018,9,26,12,30,458.0,292.0,0.7,28.6,644.0,755.77,540.83
2018,9,26,12,45,459.5,288.0,0.75,29.1,636.5,760.68,543.68
2018,9,26,13,0,461.0,284.0,0.8,29.6,629.0,763.45,545.54
2018,9,26,13,15,432.5,284.0,1.0,29.65,601.0,739.94,532.65
2018,9,26,13,30,404.0,284.0,1.2,29.7,573.0,714.42,518.16
2018,9,26,13,45,325.5,290.5,1.35,29.75,517.5,634.76,465.27
2018,9,26,14,0,247.0,297.0,1.5,29.8,462.0,568.56,420.0
2018,9,26,14,15,320.0,262.5,1.7,29.45,465.5,594.21,443.19
2018,9,26,14,30,393.0,228.0,1.9,29.1,469.0,629.85,472.36
2018,9,26,14,45,437.0,203.0,2.15,28.75,454.5,632.44,478.15
2018,9,26,15,0,481.0,178.0,2.4,28.4,440.0,630.63,480.97
2018,9,26,15,15,454.0,168.0,2.4,28.4,398.5,583.7,448.05
2018,9,26,15,30,427.0,158.0,2.4,28.4,357.0,536.73,414.76
2018,9,26,15,45,390.0,144.5,2.75,27.25,311.5,478.53,374.97
2018,9,26,16,0,353.0,131.0,3.1,26.1,266.0,421.8,334.44
2018,9,26,16,15,330.0,114.5,3.2,25.1,226.5,372.66,297.79
2018,9,26,16,30,307.0,98.0,3.3,24.1,187.0,324.53,260.41
2018,9,26,16,45,264.0,82.0,3.4,23.15,147.5,256.3,205.41
2018,9,26,17,0,221.0,66.0,3.5,22.2,108.0,203.21,160.79
2018,9,26,17,15,169.5,49.5,3.5,21.35,76.0,149.62,114.52
2018,9,26,17,30,118.0,33.0,3.5,20.5,44.0,101.51,67.83
2018,9,26,17,45,66.5,19.5,3.5,19.7,25.0,42.15,0.0
2018,9,26,18,0,15.0,6.0,3.5,18.9,6.0,0.0,0.0
2018,9,26,18,15,7.5,3.0,3.35,18.5,3.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.0,17.65,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,27,5,45,20.0,3.5,1.6,13.65,3.0,0.0,0.0
2018,9,27,6,0,40.0,7.0,1.6,13.7,6.0,0.0,0.0
2018,9,27,6,15,113.5,17.5,1.65,14.1,25.0,16.68,0.0
2018,9,27,6,30,187.0,28.0,1.7,14.5,44.0,21.89,10.96
2018,9,27,6,45,206.5,39.5,1.7,14.85,68.5,30.16,20.46
2018,9,27,7,0,226.0,51.0,1.7,15.2,93.0,38.04,27.94
2018,9,27,7,15,157.0,61.5,1.65,15.6,95.0,48.84,37.76
2018,9,27,7,30,88.0,72.0,1.6,16.0,97.0,67.65,48.89
2018,9,27,7,45,46.0,93.0,1.5,16.4,106.5,89.0,67.62
2018,9,27,8,0,4.0,114.0,1.4,16.8,116.0,104.53,82.13
2018,9,27,8,15,5.0,129.5,1.4,17.35,132.0,119.51,94.05
2018,9,27,8,30,6.0,145.0,1.4,17.9,148.0,134.7,105.96
2018,9,27,8,45,20.0,174.0,1.4,18.4,184.5,166.84,131.19
2018,9,27,9,0,34.0,203.0,1.4,18.9,221.0,200.84,157.62
2018,9,27,9,15,39.5,220.0,1.4,19.4,242.5,222.52,174.1
2018,9,27,9,30,45.0,237.0,1.4,19.9,264.0,244.93,191.01
2018,9,27,9,45,45.0,250.5,1.4,20.4,279.0,261.6,203.23
2018,9,27,10,0,45.0,264.0,1.4,20.9,294.0,278.33,215.37
2018,9,27,10,15,41.0,273.0,1.45,21.3,301.0,288.1,222.17
2018,9,27,10,30,37.0,282.0,1.5,21.7,308.0,297.49,228.65
2018,9,27,10,45,45.5,301.0,1.55,22.1,334.0,325.86,249.67
2018,9,27,11,0,54.0,320.0,1.6,22.5,360.0,355.11,271.08
2018,9,27,11,15,84.5,338.5,1.65,22.7,402.5,402.74,306.75
2018,9,27,11,30,115.0,357.0,1.7,22.9,445.0,461.68,350.05
2018,9,27,11,45,176.0,358.0,1.75,23.1,493.5,522.18,394.96
2018,9,27,12,0,237.0,359.0,1.8,23.3,542.0,584.82,440.74
2018,9,27,12,15,255.5,355.0,1.9,23.35,551.0,616.42,463.48
2018,9,27,12,30,274.0,351.0,2.0,23.4,560.0,636.4,478.47
2018,9,27,12,45,280.0,343.5,2.1,23.45,554.5,639.95,481.85
2018,9,27,13,0,286.0,336.0,2.2,23.5,549.0,642.18,484.48
2018,9,27,13,15,288.0,326.0,2.35,23.4,535.5,636.47,482.04
2018,9,27,13,30,290.0,316.0,2.5,23.3,522.0,629.3,478.61
2018,9,27,13,45,300.5,300.5,2.7,23.15,507.0,622.36,475.98
2018,9,27,14,0,311.0,285.0,2.9,23.0,492.0,613.69,472.05
2018,9,27,14,15,350.0,260.5,3.05,22.75,482.0,618.71,478.94
2018,9,27,14,30,389.0,236.0,3.2,22.5,472.0,620.62,483.51
2018,9,27,14,45,387.0,219.5,3.4,22.2,441.5,592.86,465.44
2018,9,27,15,0,385.0,203.0,3.6,21.9,411.0,563.55,445.98
2018,9,27,15,15,332.5,192.0,3.6,21.9,360.5,498.39,396.86
2018,9,27,15,30,280.0,181.0,3.6,21.9,310.0,435.41,348.6
2018,9,27,15,45,209.5,165.5,3.8,20.9,256.0,344.3,278.45
2018,9,27,16,0,139.0,150.0,4.0,19.9,202.0,270.69,219.82
2018,9,27,16,15,149.5,127.0,4.0,19.3,175.5,246.31,201.09
2018,9,27,16,30,160.0,104.0,4.0,18.7,149.0,220.32,180.15
2018,9,27,16,45,138.5,84.0,4.0,18.15,117.5,178.56,144.82
2018,9,27,17,0,117.0,64.0,4.0,17.6,86.0,138.33,110.0
2018,9,27,17,15,89.5,46.5,3.95,17.15,60.0,100.59,76.51
2018,9,27,17,30,62.0,29.0,3.9,16.7,34.0,64.9,40.43
2018,9,27,17,45,36.0,16.5,3.85,16.2,19.0,28.37,0.0
2018,9,27,18,0,10.0,4.0,3.8,15.7,4.0,0.0,0.0
2018,9,27,18,15,5.0,2.0,3.75,15.6,2.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
