Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,5,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.3,14.15,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.3,14.2,1.0,0.0,0.0
2018,9,28,6,15,0.0,3.0,2.4,14.45,3.0,2.86,0.0
2018,9,28,6,30,0.0,5.0,2.5,14.7,5.0,4.62,0.0
2018,9,28,6,45,0.0,5.5,2.6,14.95,5.5,5.09,0.0
2018,9,28,7,0,0.0,6.0,2.7,15.2,6.0,5.55,0.0
2018,9,28,7,15,0.0,14.5,2.7,15.4,14.5,13.43,6.33
2018,9,28,7,30,0.0,23.0,2.7,15.6,23.0,21.32,12.59
2018,9,28,7,45,0.0,44.0,2.75,15.85,44.0,40.87,29.23
2018,9,28,8,0,0.0,65.0,2.8,16.1,65.0,60.46,45.71
2018,9,28,8,15,0.0,72.5,2.8,16.4,72.5,67.47,51.41
2018,9,28,8,30,0.0,80.0,2.8,16.7,80.0,74.48,57.04
2018,9,28,8,45,0.5,105.0,2.85,17.0,105.5,97.65,75.99
2018,9,28,9,0,1.0,130.0,2.9,17.3,131.0,120.97,94.81
2018,9,28,9,15,3.0,156.5,2.95,17.65,158.5,146.62,115.27
2018,9,28,9,30,5.0,183.0,3.0,18.0,186.0,172.73,135.87
2018,9,28,9,45,10.5,204.5,3.05,18.3,211.5,196.68,154.61
2018,9,28,10,0,16.0,226.0,3.1,18.6,237.0,221.37,173.81
2018,9,28,10,15,27.0,256.5,3.2,18.8,275.5,262.94,206.3
2018,9,28,10,30,38.0,287.0,3.3,19.0,314.0,303.24,237.44
2018,9,28,10,45,49.0,306.0,3.35,19.25,341.5,333.61,260.62
2018,9,28,11,0,60.0,325.0,3.4,19.5,369.0,365.05,284.48
2018,9,28,11,15,83.0,341.0,3.45,19.55,403.5,404.23,314.69
2018,9,28,11,30,106.0,357.0,3.5,19.6,438.0,444.91,345.79
2018,9,28,11,45,113.5,361.0,3.55,19.7,448.0,470.86,365.15
2018,9,28,12,0,121.0,365.0,3.6,19.8,458.0,487.44,377.62
2018,9,28,12,15,153.0,362.5,3.65,19.8,479.5,519.23,402.48
2018,9,28,12,30,185.0,360.0,3.7,19.8,501.0,551.3,427.42
2018,9,28,12,45,232.5,349.0,3.7,19.8,523.0,588.41,456.51
2018,9,28,13,0,280.0,338.0,3.7,19.8,545.0,638.52,494.68
2018,9,28,13,15,299.0,323.5,3.7,19.75,539.5,643.76,499.58
2018,9,28,13,30,318.0,309.0,3.7,19.7,534.0,647.37,503.64
2018,9,28,13,45,423.5,260.5,3.7,19.65,547.5,705.07,549.78
2018,9,28,14,0,529.0,212.0,3.7,19.6,561.0,745.6,583.15
2018,9,28,14,15,682.5,151.5,3.7,19.45,578.0,816.3,637.19
2018,9,28,14,30,836.0,91.0,3.7,19.3,595.0,865.62,673.67
2018,9,28,14,45,822.0,88.0,3.7,19.15,556.0,831.98,651.19
2018,9,28,15,0,808.0,85.0,3.7,19.0,517.0,795.82,627.31
2018,9,28,15,15,786.5,82.5,3.7,19.0,473.0,751.94,597.14
2018,9,28,15,30,765.0,80.0,3.7,19.0,429.0,706.53,565.4
2018,9,28,15,45,737.0,75.5,3.7,18.45,381.5,652.72,527.78
2018,9,28,16,0,709.0,71.0,3.7,17.9,334.0,598.54,488.82
2018,9,28,16,15,668.5,66.0,3.65,17.55,285.0,539.09,442.45
2018,9,28,16,30,628.0,61.0,3.6,17.2,236.0,478.07,392.82
2018,9,28,16,45,564.0,54.5,3.6,16.8,187.0,404.07,330.84
2018,9,28,17,0,500.0,48.0,3.6,16.4,138.0,334.97,270.49
2018,9,28,17,15,392.0,39.0,3.5,16.05,95.5,248.26,193.73
2018,9,28,17,30,284.0,30.0,3.4,15.7,53.0,169.76,106.6
2018,9,28,17,45,166.0,18.5,3.3,15.35,29.5,75.4,0.0
2018,9,28,18,0,48.0,7.0,3.2,15.0,6.0,0.0,0.0
2018,9,28,18,15,24.0,3.5,3.15,14.9,3.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,29,5,45,25.5,3.5,2.55,14.35,3.0,0.0,0.0
2018,9,29,6,0,51.0,7.0,2.6,14.5,6.0,0.0,0.0
2018,9,29,6,15,51.5,11.0,2.8,15.0,12.5,10.48,0.0
2018,9,29,6,30,52.0,15.0,3.0,15.5,19.0,12.76,3.38
2018,9,29,6,45,26.0,18.5,3.2,16.05,20.5,16.88,8.84
2018,9,29,7,0,0.0,22.0,3.4,16.6,22.0,20.4,12.25
2018,9,29,7,15,0.0,32.5,3.35,17.0,32.5,30.16,21.04
2018,9,29,7,30,0.0,43.0,3.3,17.4,43.0,39.94,28.21
2018,9,29,7,45,1.0,68.5,3.3,17.75,69.0,63.67,48.12
2018,9,29,8,0,2.0,94.0,3.3,18.1,95.0,86.8,67.23
2018,9,29,8,15,14.5,129.5,3.2,18.45,136.0,121.77,95.43
2018,9,29,8,30,27.0,165.0,3.1,18.8,177.0,157.57,124.02
2018,9,29,8,45,59.0,189.0,3.05,19.15,219.0,193.59,152.24
2018,9,29,9,0,91.0,213.0,3.0,19.5,261.0,233.61,183.71
2018,9,29,9,15,79.0,233.0,3.0,19.8,277.0,253.08,198.92
2018,9,29,9,30,67.0,253.0,3.0,20.1,293.0,271.41,212.88
2018,9,29,9,45,94.0,275.5,3.0,20.35,335.5,313.44,245.45
2018,9,29,10,0,121.0,298.0,3.0,20.6,378.0,362.2,282.78
2018,9,29,10,15,157.0,305.5,3.05,20.8,413.5,402.06,313.39
2018,9,29,10,30,193.0,313.0,3.1,21.0,449.0,444.65,345.87
2018,9,29,10,45,242.5,314.5,3.15,21.25,490.0,500.42,388.09
2018,9,29,11,0,292.0,316.0,3.2,21.5,531.0,553.27,427.68
2018,9,29,11,15,261.5,328.0,3.25,21.6,523.0,553.87,427.01
2018,9,29,11,30,231.0,340.0,3.3,21.7,515.0,542.46,417.89
2018,9,29,11,45,169.0,342.5,3.35,21.8,471.0,499.91,384.96
2018,9,29,12,0,107.0,345.0,3.4,21.9,427.0,442.81,340.99
2018,9,29,12,15,122.5,346.0,3.45,21.95,439.0,473.81,364.8
2018,9,29,12,30,138.0,347.0,3.5,22.0,451.0,493.78,380.13
2018,9,29,12,45,153.5,341.5,3.55,22.05,455.5,506.4,390.21
2018,9,29,13,0,169.0,336.0,3.6,22.1,460.0,518.5,399.99
2018,9,29,13,15,174.5,327.5,3.6,22.05,452.5,517.16,399.71
2018,9,29,13,30,180.0,319.0,3.6,22.0,445.0,514.98,398.92
2018,9,29,13,45,191.5,294.0,3.65,21.95,423.5,498.58,388.2
2018,9,29,14,0,203.0,269.0,3.7,21.9,402.0,480.84,376.49
2018,9,29,14,15,187.5,235.5,3.7,21.75,353.5,427.46,337.12
2018,9,29,14,30,172.0,202.0,3.7,21.6,305.0,373.53,296.81
2018,9,29,14,45,92.5,187.5,3.7,21.45,242.5,286.07,227.15
2018,9,29,15,0,13.0,173.0,3.7,21.3,180.0,180.01,141.1
2018,9,29,15,15,29.0,164.5,3.7,21.3,178.0,194.59,153.96
2018,9,29,15,30,45.0,156.0,3.7,21.3,176.0,198.41,157.95
2018,9,29,15,45,69.0,148.5,3.6,20.9,175.5,208.38,167.27
2018,9,29,16,0,93.0,141.0,3.5,20.5,175.0,227.5,183.69
2018,9,29,16,15,126.0,121.5,3.45,20.15,160.0,224.07,181.85
2018,9,29,16,30,159.0,102.0,3.4,19.8,145.0,217.28,176.58
2018,9,29,16,45,141.5,80.5,3.3,19.45,113.0,175.88,141.52
2018,9,29,17,0,124.0,59.0,3.2,19.1,81.0,143.9,113.37
2018,9,29,17,15,143.0,43.0,3.05,18.65,60.0,128.55,97.42
2018,9,29,17,30,162.0,27.0,2.9,18.2,39.0,115.85,64.51
2018,9,29,17,45,102.0,16.5,2.75,17.7,22.0,50.9,0.0
2018,9,29,18,0,42.0,6.0,2.6,17.2,5.0,0.0,0.0
2018,9,29,18,15,21.0,3.0,2.5,17.0,2.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,30,5,45,16.0,3.0,1.15,15.7,2.5,0.0,0.0
2018,9,30,6,0,32.0,6.0,1.1,15.8,5.0,0.0,0.0
2018,9,30,6,15,110.5,17.5,1.1,16.15,24.5,16.68,0.0
2018,9,30,6,30,189.0,29.0,1.1,16.5,44.0,22.88,9.78
2018,9,30,6,45,315.5,40.5,1.15,16.85,87.0,32.31,21.92
2018,9,30,7,0,442.0,52.0,1.2,17.2,130.0,40.13,29.43
2018,9,30,7,15,390.0,68.0,1.15,17.55,153.5,50.32,38.7
2018,9,30,7,30,338.0,84.0,1.1,17.9,177.0,84.84,54.83
2018,9,30,7,45,269.0,113.0,1.1,18.25,196.0,127.01,88.77
2018,9,30,8,0,200.0,142.0,1.1,18.6,215.0,158.11,117.05
2018,9,30,8,15,204.0,165.0,1.1,19.05,248.5,195.2,147.59
2018,9,30,8,30,208.0,188.0,1.1,19.5,282.0,231.21,177.06
2018,9,30,8,45,235.0,204.5,1.05,19.95,321.0,270.61,208.25
2018,9,30,9,0,262.0,221.0,1.0,20.4,360.0,313.45,241.65
2018,9,30,9,15,300.5,232.5,1.05,20.75,403.0,359.91,277.6
2018,9,30,9,30,339.0,244.0,1.1,21.1,446.0,410.01,315.75
2018,9,30,9,45,454.5,220.5,1.15,21.45,508.0,478.08,367.42
2018,9,30,10,0,570.0,197.0,1.2,21.8,570.0,552.74,423.15
2018,9,30,10,15,526.5,223.5,1.3,22.05,579.0,578.74,441.37
2018,9,30,10,30,483.0,250.0,1.4,22.3,588.0,599.83,455.93
2018,9,30,10,45,521.5,244.0,1.5,22.5,618.0,645.49,489.31
2018,9,30,11,0,560.0,238.0,1.6,22.7,648.0,692.04,522.72
2018,9,30,11,15,555.0,245.0,1.7,22.85,656.5,716.85,539.95
2018,9,30,11,30,550.0,252.0,1.8,23.0,665.0,739.43,555.7
2018,9,30,11,45,558.0,250.5,1.9,23.15,671.5,762.18,571.93
2018,9,30,12,0,566.0,249.0,2.0,23.3,678.0,783.0,586.81
2018,9,30,12,15,580.5,240.5,2.05,23.3,678.5,800.17,599.47
2018,9,30,12,30,595.0,232.0,2.1,23.3,679.0,819.07,613.28
2018,9,30,12,45,604.5,223.5,2.15,23.3,671.0,827.52,620.06
2018,9,30,13,0,614.0,215.0,2.2,23.3,663.0,833.25,625.18
2018,9,30,13,15,541.0,235.0,2.25,23.1,622.0,785.11,592.03
2018,9,30,13,30,468.0,255.0,2.3,22.9,581.0,739.71,560.55
2018,9,30,13,45,298.5,256.0,2.35,22.7,461.0,568.49,437.26
2018,9,30,14,0,129.0,257.0,2.4,22.5,341.0,399.11,309.67
2018,9,30,14,15,121.5,245.0,2.45,22.25,321.0,378.81,295.93
2018,9,30,14,30,114.0,233.0,2.5,22.0,301.0,358.23,281.12
2018,9,30,14,45,176.0,225.5,2.55,21.75,322.0,402.55,317.97
2018,9,30,15,0,238.0,218.0,2.6,21.5,343.0,456.83,361.59
2018,9,30,15,15,156.5,193.0,2.6,21.5,272.0,343.44,273.48
2018,9,30,15,30,75.0,168.0,2.6,21.5,201.0,236.16,188.11
2018,9,30,15,45,72.0,154.5,2.6,21.05,183.5,218.24,174.72
2018,9,30,16,0,69.0,141.0,2.6,20.6,166.0,200.59,161.01
2018,9,30,16,15,54.5,119.5,2.45,20.3,137.5,165.42,132.35
2018,9,30,16,30,40.0,98.0,2.3,20.0,109.0,131.21,104.0
2018,9,30,16,45,28.0,77.5,2.2,19.7,84.5,100.73,78.32
2018,9,30,17,0,16.0,57.0,2.1,19.4,60.0,70.98,52.93
2018,9,30,17,15,27.5,39.0,1.95,19.1,42.0,55.99,39.21
2018,9,30,17,30,39.0,21.0,1.8,18.8,24.0,42.46,16.95
2018,9,30,17,45,38.5,13.0,1.65,18.45,14.0,25.55,0.0
2018,9,30,18,0,38.0,5.0,1.5,18.1,4.0,0.0,0.0
2018,9,30,18,15,19.0,2.5,1.35,17.95,2.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.65,16.95,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.35,16.65,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,1.3,15.25,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,1.3,15.3,1.0,0.0,0.0
2018,10,1,6,15,0.0,3.5,1.35,15.55,3.5,3.34,0.0
2018,10,1,6,30,0.0,6.0,1.4,15.8,6.0,5.55,0.0
2018,10,1,6,45,0.0,10.0,1.4,16.05,10.0,9.26,2.26
2018,10,1,7,0,0.0,14.0,1.4,16.3,14.0,12.97,5.74
2018,10,1,7,15,0.0,19.0,1.4,16.7,19.0,17.61,9.98
2018,10,1,7,30,0.0,24.0,1.4,17.1,24.0,22.25,13.3
2018,10,1,7,45,0.0,30.5,1.4,17.45,30.5,28.3,18.42
2018,10,1,8,0,0.0,37.0,1.4,17.8,37.0,34.35,23.47
2018,10,1,8,15,0.0,44.0,1.4,18.35,44.0,40.88,28.83
2018,10,1,8,30,0.0,51.0,1.4,18.9,51.0,47.41,34.11
2018,10,1,8,45,0.0,68.0,1.45,19.4,68.0,63.28,47.06
2018,10,1,9,0,0.0,85.0,1.5,19.9,85.0,79.17,59.84
2018,10,1,9,15,1.5,119.0,1.45,20.3,120.0,111.4,85.69
2018,10,1,9,30,3.0,153.0,1.4,20.7,155.0,143.96,111.34
2018,10,1,9,45,2.5,146.0,1.4,21.05,147.5,137.58,105.81
2018,10,1,10,0,2.0,139.0,1.4,21.4,140.0,131.03,100.28
2018,10,1,10,15,21.0,194.5,1.4,21.75,209.0,199.45,154.12
2018,10,1,10,30,40.0,250.0,1.4,22.1,278.0,268.8,207.21
2018,10,1,10,45,74.0,289.5,1.4,22.45,343.0,336.28,258.13
2018,10,1,11,0,108.0,329.0,1.4,22.8,408.0,407.14,310.39
2018,10,1,11,15,120.5,327.5,1.5,23.0,416.5,429.93,326.95
2018,10,1,11,30,133.0,326.0,1.6,23.2,425.0,445.27,338.44
2018,10,1,11,45,167.0,331.0,1.7,23.4,456.0,486.14,369.0
2018,10,1,12,0,201.0,336.0,1.8,23.6,487.0,528.01,399.91
2018,10,1,12,15,169.5,335.5,1.9,23.65,462.5,505.28,382.88
2018,10,1,12,30,138.0,335.0,2.0,23.7,438.0,480.88,364.89
2018,10,1,12,45,249.5,319.0,2.15,23.75,501.5,583.81,443.1
2018,10,1,13,0,361.0,303.0,2.3,23.8,565.0,674.39,510.5
2018,10,1,13,15,353.0,295.0,2.3,23.7,545.5,661.18,501.21
2018,10,1,13,30,345.0,287.0,2.3,23.6,526.0,646.33,491.56
2018,10,1,13,45,299.5,285.5,2.3,23.5,487.0,602.76,460.37
2018,10,1,14,0,254.0,284.0,2.3,23.4,448.0,558.79,428.68
2018,10,1,14,15,296.5,259.0,2.2,23.1,440.5,566.6,437.03
2018,10,1,14,30,339.0,234.0,2.1,22.8,433.0,571.36,442.84
2018,10,1,14,45,257.5,229.5,2.0,22.55,374.5,490.86,382.66
2018,10,1,15,0,176.0,225.0,1.9,22.3,316.0,400.2,314.16
2018,10,1,15,15,163.5,204.0,1.9,22.3,283.0,362.55,286.53
2018,10,1,15,30,151.0,183.0,1.9,22.3,250.0,325.0,258.21
2018,10,1,15,45,119.5,156.0,1.7,21.75,205.0,266.27,212.57
2018,10,1,16,0,88.0,129.0,1.5,21.2,160.0,209.27,167.38
2018,10,1,16,15,94.0,107.5,1.45,20.85,136.0,185.54,148.82
2018,10,1,16,30,100.0,86.0,1.4,20.5,112.0,160.74,128.63
2018,10,1,16,45,82.0,71.0,1.3,20.15,89.5,130.35,102.79
2018,10,1,17,0,64.0,56.0,1.2,19.8,67.0,101.75,77.94
2018,10,1,17,15,32.0,34.5,1.15,19.5,40.0,51.85,35.52
2018,10,1,17,30,0.0,13.0,1.1,19.2,13.0,12.05,0.0
2018,10,1,17,45,0.0,6.5,1.1,18.9,6.5,6.2,0.0
2018,10,1,18,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.95,18.2,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.75,18.05,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.5,17.95,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.85,17.8,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,2.05,17.8,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,2.15,17.85,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,2.2,17.85,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.15,17.7,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,2.05,17.65,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.85,17.55,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.6,17.45,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.45,17.4,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,2,5,45,20.5,2.5,1.2,17.2,2.0,0.0,0.0
2018,10,2,6,0,41.0,5.0,1.2,17.2,4.0,0.0,0.0
2018,10,2,6,15,58.0,11.5,1.25,17.45,13.5,10.96,0.0
2018,10,2,6,30,75.0,18.0,1.3,17.7,23.0,15.19,3.2
2018,10,2,6,45,84.5,34.0,1.35,17.9,44.5,27.95,17.96
2018,10,2,7,0,94.0,50.0,1.4,18.1,66.0,42.61,31.38
2018,10,2,7,15,67.5,54.5,1.4,18.55,68.0,46.67,35.3
2018,10,2,7,30,41.0,59.0,1.4,19.0,70.0,56.1,40.24
2018,10,2,7,45,101.5,93.5,1.45,19.45,128.0,93.68,68.3
2018,10,2,8,0,162.0,128.0,1.5,19.9,186.0,141.43,104.74
2018,10,2,8,15,173.5,148.5,1.55,20.4,218.5,173.89,131.14
2018,10,2,8,30,185.0,169.0,1.6,20.9,251.0,207.9,158.85
2018,10,2,8,45,218.0,193.0,1.7,21.35,299.5,254.27,195.68
2018,10,2,9,0,251.0,217.0,1.8,21.8,348.0,305.14,235.64
2018,10,2,9,15,207.0,227.0,1.9,22.2,340.5,309.25,239.6
2018,10,2,9,30,163.0,237.0,2.0,22.6,333.0,309.17,239.73
2018,10,2,9,45,137.5,263.5,2.1,23.0,347.5,330.36,255.52
2018,10,2,10,0,112.0,290.0,2.2,23.4,362.0,345.23,265.97
2018,10,2,10,15,114.5,294.0,2.25,23.7,370.5,362.88,278.92
2018,10,2,10,30,117.0,298.0,2.3,24.0,379.0,376.29,288.61
2018,10,2,10,45,153.0,306.0,2.35,24.3,415.0,418.42,320.32
2018,10,2,11,0,189.0,314.0,2.4,24.6,451.0,462.83,353.28
2018,10,2,11,15,252.0,319.5,2.45,24.8,505.0,537.13,408.17
2018,10,2,11,30,315.0,325.0,2.5,25.0,559.0,606.65,458.66
2018,10,2,11,45,318.0,328.0,2.5,25.2,565.0,623.89,470.19
2018,10,2,12,0,321.0,331.0,2.5,25.4,571.0,640.04,481.24
2018,10,2,12,15,238.5,332.5,2.5,25.45,510.5,576.21,434.1
2018,10,2,12,30,156.0,334.0,2.5,25.5,450.0,496.35,375.2
2018,10,2,12,45,90.0,296.0,2.55,25.6,362.5,384.92,292.82
2018,10,2,13,0,24.0,258.0,2.6,25.7,275.0,272.67,207.28
2018,10,2,13,15,145.0,237.5,2.65,25.6,337.5,388.98,299.99
2018,10,2,13,30,266.0,217.0,2.7,25.5,400.0,492.92,380.69
2018,10,2,13,45,346.5,225.5,2.75,25.4,453.5,576.82,443.76
2018,10,2,14,0,427.0,234.0,2.8,25.3,507.0,672.61,513.99
2018,10,2,14,15,341.0,240.5,2.85,25.1,451.5,584.35,449.7
2018,10,2,14,30,255.0,247.0,2.9,24.9,396.0,512.52,396.67
2018,10,2,14,45,350.0,208.5,2.95,24.65,397.5,544.39,424.89
2018,10,2,15,0,445.0,170.0,3.0,24.4,399.0,584.33,457.99
2018,10,2,15,15,511.0,140.0,3.0,24.4,380.5,589.13,463.91
2018,10,2,15,30,577.0,110.0,3.0,24.4,362.0,593.69,469.4
2018,10,2,15,45,598.5,92.5,3.05,23.75,327.0,567.56,452.13
2018,10,2,16,0,620.0,75.0,3.1,23.1,292.0,537.29,430.95
2018,10,2,16,15,577.0,69.0,3.05,22.7,246.0,475.95,383.14
2018,10,2,16,30,534.0,63.0,3.0,22.3,200.0,416.7,335.28
2018,10,2,16,45,442.5,56.0,2.9,21.85,152.5,332.19,265.48
2018,10,2,17,0,351.0,49.0,2.8,21.4,105.0,255.28,199.98
2018,10,2,17,15,237.5,36.5,2.7,20.95,68.0,171.17,126.32
2018,10,2,17,30,124.0,24.0,2.6,20.5,31.0,92.1,16.99
2018,10,2,17,45,62.0,12.0,2.45,20.05,15.5,32.25,0.0
2018,10,2,18,0,0.0,0.0,2.3,19.6,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.25,18.3,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.15,18.1,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.15,17.9,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.55,17.6,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.7,17.65,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.95,17.7,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.85,17.7,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.65,17.7,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.85,17.7,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.75,17.75,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,3,5,45,17.0,2.5,0.7,17.85,2.0,0.0,0.0
2018,10,3,6,0,34.0,5.0,0.7,17.9,4.0,0.0,0.0
2018,10,3,6,15,50.5,7.0,0.75,18.05,9.0,6.67,0.0
2018,10,3,6,30,67.0,9.0,0.8,18.2,14.0,6.87,0.0
2018,10,3,6,45,136.5,17.5,0.85,18.35,37.0,12.29,4.7
2018,10,3,7,0,206.0,26.0,0.9,18.5,60.0,17.99,10.01
2018,10,3,7,15,149.5,23.0,1.0,18.7,52.5,14.81,7.39
2018,10,3,7,30,93.0,20.0,1.1,18.9,45.0,20.39,8.66
2018,10,3,7,45,46.5,30.5,1.15,19.1,43.0,33.49,20.62
2018,10,3,8,0,0.0,41.0,1.2,19.3,41.0,38.07,26.44
2018,10,3,8,15,27.0,89.5,1.3,19.55,101.5,88.87,67.58
2018,10,3,8,30,54.0,138.0,1.4,19.8,162.0,142.19,110.27
2018,10,3,8,45,96.0,155.0,1.45,20.0,203.0,177.03,137.57
2018,10,3,9,0,138.0,172.0,1.5,20.2,244.0,217.06,169.29
2018,10,3,9,15,92.5,184.5,1.55,20.45,234.5,216.8,169.39
2018,10,3,9,30,47.0,197.0,1.6,20.7,225.0,209.19,163.12
2018,10,3,9,45,60.0,229.5,1.65,20.95,267.0,250.86,195.49
2018,10,3,10,0,73.0,262.0,1.7,21.2,309.0,294.35,228.66
2018,10,3,10,15,87.0,283.5,1.7,21.4,341.5,329.53,255.13
2018,10,3,10,30,101.0,305.0,1.7,21.6,374.0,366.11,282.4
2018,10,3,10,45,149.0,308.0,1.7,21.85,413.5,417.49,321.21
2018,10,3,11,0,197.0,311.0,1.7,22.1,453.0,465.97,357.39
2018,10,3,11,15,299.5,304.5,1.7,22.15,524.0,559.99,427.44
2018,10,3,11,30,402.0,298.0,1.7,22.2,595.0,651.07,493.54
2018,10,3,11,45,446.0,280.0,1.75,22.3,611.0,693.62,523.82
2018,10,3,12,0,490.0,262.0,1.8,22.4,627.0,726.79,548.05
2018,10,3,12,15,364.0,293.0,1.9,22.35,563.0,646.35,489.78
2018,10,3,12,30,238.0,324.0,2.0,22.3,499.0,572.89,435.47
2018,10,3,12,45,281.5,307.0,2.1,22.25,511.0,599.65,457.45
2018,10,3,13,0,325.0,290.0,2.2,22.2,523.0,625.42,478.03
2018,10,3,13,15,396.0,266.5,2.25,22.05,542.0,681.52,520.58
2018,10,3,13,30,467.0,243.0,2.3,21.9,561.0,722.63,552.35
2018,10,3,13,45,519.5,211.5,2.3,21.8,552.5,734.33,563.04
2018,10,3,14,0,572.0,180.0,2.3,21.7,544.0,747.95,575.24
2018,10,3,14,15,684.0,134.0,2.3,21.6,546.0,788.53,605.39
2018,10,3,14,30,796.0,88.0,2.3,21.5,548.0,815.56,625.49
2018,10,3,14,45,781.0,84.5,2.3,21.4,509.5,781.25,602.88
2018,10,3,15,0,766.0,81.0,2.3,21.3,471.0,744.66,578.97
2018,10,3,15,15,724.5,82.5,2.3,21.3,424.5,691.1,542.22
2018,10,3,15,30,683.0,84.0,2.3,21.3,378.0,641.04,507.4
2018,10,3,15,45,550.5,86.5,2.25,21.05,305.5,523.83,420.54
2018,10,3,16,0,418.0,89.0,2.2,20.8,233.0,408.52,331.02
2018,10,3,16,15,232.0,77.0,2.15,20.6,155.0,257.8,209.51
2018,10,3,16,30,46.0,65.0,2.1,20.4,77.0,93.81,73.08
2018,10,3,16,45,147.0,51.5,2.05,20.15,76.5,148.43,118.35
2018,10,3,17,0,248.0,38.0,2.0,19.9,76.0,186.1,145.94
2018,10,3,17,15,177.5,27.5,1.9,19.55,49.5,130.67,94.81
2018,10,3,17,30,107.0,17.0,1.8,19.2,23.0,73.67,0.0
2018,10,3,17,45,53.5,8.5,1.7,18.85,11.5,25.91,0.0
2018,10,3,18,0,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.55,18.35,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.05,16.2,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,4,5,45,8.5,1.5,1.65,16.15,1.0,0.0,0.0
2018,10,4,6,0,17.0,3.0,1.7,16.2,2.0,0.0,0.0
2018,10,4,6,15,19.5,10.0,1.8,16.4,10.0,9.53,0.0
2018,10,4,6,30,22.0,17.0,1.9,16.6,18.0,15.2,1.13
2018,10,4,6,45,19.5,31.0,2.05,16.8,33.0,28.16,18.03
2018,10,4,7,0,17.0,45.0,2.2,17.0,48.0,40.34,29.46
2018,10,4,7,15,19.5,56.5,2.25,17.15,61.0,50.41,38.73
2018,10,4,7,30,22.0,68.0,2.3,17.3,74.0,62.28,46.31
2018,10,4,7,45,11.0,65.5,2.35,17.45,68.5,62.05,46.37
2018,10,4,8,0,0.0,63.0,2.4,17.6,63.0,58.59,43.88
2018,10,4,8,15,0.0,76.0,2.45,17.8,76.0,70.7,53.88
2018,10,4,8,30,0.0,89.0,2.5,18.0,89.0,82.66,63.62
2018,10,4,8,45,7.0,126.0,2.6,18.2,129.5,119.01,93.19
2018,10,4,9,0,14.0,163.0,2.7,18.4,170.0,156.43,123.26
2018,10,4,9,15,31.5,198.0,2.8,18.6,216.0,199.06,157.17
2018,10,4,9,30,49.0,233.0,2.9,18.8,262.0,243.82,192.45
2018,10,4,9,45,56.0,244.5,3.0,18.95,279.0,262.83,207.18
2018,10,4,10,0,63.0,256.0,3.1,19.1,296.0,282.5,222.43
2018,10,4,10,15,80.5,282.0,3.25,19.2,335.5,323.85,254.68
2018,10,4,10,30,98.0,308.0,3.4,19.3,375.0,367.07,288.04
2018,10,4,10,45,87.0,313.5,3.5,19.35,374.0,370.28,290.0
2018,10,4,11,0,76.0,319.0,3.6,19.4,373.0,372.44,291.25
2018,10,4,11,15,83.0,327.5,3.7,19.45,387.5,391.3,305.78
2018,10,4,11,30,90.0,336.0,3.8,19.5,402.0,410.47,320.47
2018,10,4,11,45,162.0,336.0,3.9,19.55,455.5,487.15,380.61
2018,10,4,12,0,234.0,336.0,4.0,19.6,509.0,556.9,434.67
2018,10,4,12,15,283.0,328.5,4.05,19.55,536.5,611.55,476.43
2018,10,4,12,30,332.0,321.0,4.1,19.5,564.0,655.07,510.0
2018,10,4,12,45,358.5,305.5,4.2,19.5,564.0,668.52,521.24
2018,10,4,13,0,385.0,290.0,4.3,19.5,564.0,680.46,531.62
2018,10,4,13,15,387.5,280.0,4.3,19.4,549.0,674.57,528.27
2018,10,4,13,30,390.0,270.0,4.3,19.3,534.0,666.84,523.72
2018,10,4,13,45,433.5,240.0,4.25,19.2,522.5,686.27,540.23
2018,10,4,14,0,477.0,210.0,4.2,19.1,511.0,688.91,544.61
2018,10,4,14,15,642.5,148.5,4.15,19.05,530.5,766.55,605.62
2018,10,4,14,30,808.0,87.0,4.1,19.0,550.0,822.53,647.19
2018,10,4,14,45,796.5,84.0,4.05,18.9,513.0,791.51,625.79
2018,10,4,15,0,785.0,81.0,4.0,18.8,476.0,757.98,602.98
2018,10,4,15,15,761.0,77.5,4.0,18.8,432.0,711.68,570.36
2018,10,4,15,30,737.0,74.0,4.0,18.8,388.0,664.16,536.31
2018,10,4,15,45,671.5,75.5,3.95,18.45,335.5,595.44,485.73
2018,10,4,16,0,606.0,77.0,3.9,18.1,283.0,526.5,432.23
2018,10,4,16,15,527.0,72.0,3.85,17.8,230.5,444.26,366.01
2018,10,4,16,30,448.0,67.0,3.8,17.5,178.0,367.28,301.99
2018,10,4,16,45,400.5,55.5,3.75,17.2,137.5,306.03,249.1
2018,10,4,17,0,353.0,44.0,3.7,16.9,97.0,248.62,197.46
2018,10,4,17,15,268.0,33.0,3.65,16.5,64.0,179.85,131.42
2018,10,4,17,30,183.0,22.0,3.6,16.1,31.0,109.25,0.0
2018,10,4,17,45,91.5,11.0,3.6,15.75,15.5,40.7,0.0
2018,10,4,18,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,5,6,15,118.0,12.0,2.4,13.45,19.5,11.44,0.0
2018,10,5,6,30,236.0,24.0,2.4,14.0,39.0,20.02,1.43
2018,10,5,6,45,374.5,32.5,2.35,14.5,81.5,25.63,15.97
2018,10,5,7,0,513.0,41.0,2.3,15.0,124.0,31.12,21.62
2018,10,5,7,15,415.5,60.5,2.15,15.25,143.0,45.69,34.86
2018,10,5,7,30,318.0,80.0,2.0,15.5,162.0,79.42,51.94
2018,10,5,7,45,276.5,107.5,1.85,15.8,189.5,122.42,85.7
2018,10,5,8,0,235.0,135.0,1.7,16.1,217.0,157.97,116.83
2018,10,5,8,15,260.0,152.0,1.75,16.5,255.0,195.89,148.05
2018,10,5,8,30,285.0,169.0,1.8,16.9,293.0,236.73,181.98
2018,10,5,8,45,288.0,186.0,1.8,17.3,322.5,272.58,212.15
2018,10,5,9,0,291.0,203.0,1.8,17.7,352.0,308.59,241.79
2018,10,5,9,15,350.5,203.5,1.8,18.15,396.5,355.66,279.21
2018,10,5,9,30,410.0,204.0,1.8,18.6,441.0,411.23,322.72
2018,10,5,9,45,520.5,186.0,1.75,19.05,504.5,480.76,376.39
2018,10,5,10,0,631.0,168.0,1.7,19.5,568.0,561.78,437.4
2018,10,5,10,15,548.0,208.5,1.65,19.9,566.5,575.48,445.5
2018,10,5,10,30,465.0,249.0,1.6,20.3,565.0,583.77,449.33
2018,10,5,10,45,475.5,252.5,1.55,20.75,583.0,616.94,472.43
2018,10,5,11,0,486.0,256.0,1.5,21.2,601.0,649.31,494.28
2018,10,5,11,15,516.5,248.5,1.45,21.45,620.5,685.59,519.41
2018,10,5,11,30,547.0,241.0,1.4,21.7,640.0,721.51,543.85
2018,10,5,11,45,487.5,261.0,1.4,22.0,618.0,708.24,532.51
2018,10,5,12,0,428.0,281.0,1.4,22.3,596.0,690.51,518.5
2018,10,5,12,15,439.0,275.5,1.55,22.3,596.5,705.37,530.78
2018,10,5,12,30,450.0,270.0,1.7,22.3,597.0,718.52,541.57
2018,10,5,12,45,483.0,257.0,1.9,22.35,602.5,741.89,560.37
2018,10,5,13,0,516.0,244.0,2.1,22.4,608.0,763.28,577.73
2018,10,5,13,15,613.5,199.0,2.3,22.45,620.0,811.63,615.66
2018,10,5,13,30,711.0,154.0,2.5,22.5,632.0,851.66,645.14
2018,10,5,13,45,710.5,145.0,2.75,22.5,606.0,837.32,637.62
2018,10,5,14,0,710.0,136.0,3.0,22.5,580.0,819.79,628.2
2018,10,5,14,15,772.5,107.0,3.15,22.3,566.0,827.11,636.07
2018,10,5,14,30,835.0,78.0,3.3,22.1,552.0,825.3,637.46
2018,10,5,14,45,817.0,76.5,3.45,21.95,512.5,797.17,620.12
2018,10,5,15,0,799.0,75.0,3.6,21.8,473.0,759.64,595.87
2018,10,5,15,15,775.0,72.0,3.6,21.8,429.0,713.57,564.0
2018,10,5,15,30,751.0,69.0,3.6,21.8,385.0,666.26,530.67
2018,10,5,15,45,717.0,66.0,3.85,21.25,338.0,610.9,492.22
2018,10,5,16,0,683.0,63.0,4.1,20.7,291.0,555.74,452.03
2018,10,5,16,15,633.0,58.0,4.2,20.25,242.5,492.09,401.54
2018,10,5,16,30,583.0,53.0,4.3,19.8,194.0,428.06,348.76
2018,10,5,16,45,505.5,46.5,4.4,19.3,148.0,350.57,283.0
2018,10,5,17,0,428.0,40.0,4.5,18.8,102.0,279.54,220.13
2018,10,5,17,15,298.5,30.0,4.55,18.35,65.0,189.32,134.58
2018,10,5,17,30,169.0,20.0,4.6,17.9,28.0,99.7,0.0
2018,10,5,17,45,84.5,10.0,4.65,17.45,14.0,9.53,0.0
2018,10,5,18,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,4.6,16.75,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,4.45,16.3,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,4.15,14.95,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,6,6,15,120.5,11.5,3.2,14.75,18.5,10.96,0.0
2018,10,6,6,30,241.0,23.0,3.4,15.2,37.0,19.19,0.0
2018,10,6,6,45,383.5,30.5,3.55,15.65,79.0,23.93,14.31
2018,10,6,7,0,526.0,38.0,3.7,16.1,121.0,31.28,21.6
2018,10,6,7,15,460.0,55.5,3.7,16.55,147.0,41.48,30.92
2018,10,6,7,30,394.0,73.0,3.7,17.0,173.0,77.56,47.88
2018,10,6,7,45,367.0,96.0,3.75,17.5,205.0,121.02,80.22
2018,10,6,8,0,340.0,119.0,3.8,18.0,237.0,161.59,114.88
2018,10,6,8,15,373.5,132.5,3.85,18.45,279.0,205.09,151.08
2018,10,6,8,30,407.0,146.0,3.9,18.9,321.0,252.36,190.99
2018,10,6,8,45,443.0,154.5,3.95,19.4,363.5,299.57,230.76
2018,10,6,9,0,479.0,163.0,4.0,19.9,406.0,350.26,272.87
2018,10,6,9,15,512.5,168.0,4.0,20.25,446.0,399.7,313.52
2018,10,6,9,30,546.0,173.0,4.0,20.6,486.0,451.66,355.33
2018,10,6,9,45,573.0,176.0,4.0,20.95,521.5,500.2,393.7
2018,10,6,10,0,600.0,179.0,4.0,21.3,557.0,552.68,434.16
2018,10,6,10,15,619.5,181.0,4.0,21.55,585.5,597.62,468.34
2018,10,6,10,30,639.0,183.0,4.0,21.8,614.0,642.43,501.79
2018,10,6,10,45,650.5,185.5,4.05,22.05,635.0,681.41,530.45
2018,10,6,11,0,662.0,188.0,4.1,22.3,656.0,719.09,557.76
2018,10,6,11,15,665.0,191.0,4.15,22.45,667.5,748.93,579.2
2018,10,6,11,30,668.0,194.0,4.2,22.6,679.0,776.54,598.88
2018,10,6,11,45,669.0,195.0,4.2,22.75,682.5,798.0,613.9
2018,10,6,12,0,670.0,196.0,4.2,22.9,686.0,816.84,626.93
2018,10,6,12,15,666.0,196.0,4.3,23.0,680.5,827.46,634.57
2018,10,6,12,30,662.0,196.0,4.4,23.1,675.0,835.14,640.32
2018,10,6,12,45,657.5,193.0,4.45,23.2,661.5,836.22,641.37
2018,10,6,13,0,653.0,190.0,4.5,23.3,648.0,834.32,640.6
2018,10,6,13,15,646.5,185.0,4.55,23.3,627.5,825.48,635.31
2018,10,6,13,30,640.0,180.0,4.6,23.3,607.0,813.72,628.09
2018,10,6,13,45,677.5,158.0,4.65,23.35,593.5,820.28,633.95
2018,10,6,14,0,715.0,136.0,4.7,23.4,580.0,822.38,636.68
2018,10,6,14,15,800.0,103.0,4.8,23.35,574.0,844.54,654.49
2018,10,6,14,30,885.0,70.0,4.9,23.3,568.0,856.21,664.89
2018,10,6,14,45,868.5,69.0,5.0,23.25,528.0,821.68,642.24
2018,10,6,15,0,852.0,68.0,5.1,23.2,488.0,784.75,617.8
2018,10,6,15,15,829.5,65.0,5.1,23.2,442.5,738.49,585.47
2018,10,6,15,30,807.0,62.0,5.1,23.2,397.0,697.05,556.24
2018,10,6,15,45,774.0,59.5,5.15,22.85,349.0,641.1,516.2
2018,10,6,16,0,741.0,57.0,5.2,22.5,301.0,585.17,474.92
2018,10,6,16,15,690.5,53.5,5.15,22.0,251.0,517.39,420.9
2018,10,6,16,30,640.0,50.0,5.1,21.5,201.0,451.93,366.54
2018,10,6,16,45,557.0,44.0,5.0,20.95,152.5,373.37,299.41
2018,10,6,17,0,474.0,38.0,4.9,20.4,104.0,298.12,232.62
2018,10,6,17,15,333.0,29.0,4.9,19.9,66.0,202.21,138.75
2018,10,6,17,30,192.0,20.0,4.9,19.4,28.0,91.26,0.0
2018,10,6,17,45,96.0,10.0,4.9,18.9,14.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,4.9,18.4,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,4.9,18.3,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,4.9,18.2,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,4.85,18.05,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,4.8,17.9,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,4.75,17.9,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,4.7,17.9,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.7,17.9,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.7,17.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,4.7,18.1,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,4.7,18.15,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,4.7,18.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,4.65,18.3,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,4.6,18.4,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,4.55,18.45,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,4.45,18.55,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,4.4,18.6,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.35,18.6,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.3,18.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.25,18.45,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.2,18.3,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.15,18.15,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.15,17.8,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.2,17.45,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.2,17.3,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.2,17.2,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.1,16.85,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.05,16.7,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.0,16.55,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.05,16.45,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.1,16.35,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.1,16.25,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.1,16.15,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.15,16.1,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,10,7,6,15,128.0,11.5,4.35,16.45,18.5,10.96,0.0
2018,10,7,6,30,256.0,23.0,4.5,16.8,37.0,19.39,0.0
2018,10,7,6,45,402.0,30.5,4.65,17.2,80.0,24.1,14.19
2018,10,7,7,0,548.0,38.0,4.8,17.6,123.0,31.48,21.57
2018,10,7,7,15,438.0,57.5,4.95,18.0,141.0,43.44,32.41
2018,10,7,7,30,328.0,77.0,5.1,18.4,159.0,77.03,49.27
2018,10,7,7,45,288.0,103.5,5.3,18.75,187.0,120.01,82.48
2018,10,7,8,0,248.0,130.0,5.5,19.1,215.0,155.75,113.67
2018,10,7,8,15,275.5,147.0,5.45,19.5,254.0,194.9,145.97
2018,10,7,8,30,303.0,164.0,5.4,19.9,293.0,237.25,181.37
2018,10,7,8,45,322.0,179.5,5.4,20.25,330.0,278.33,215.95
2018,10,7,9,0,341.0,195.0,5.4,20.6,367.0,321.29,251.63
2018,10,7,9,15,363.0,207.0,5.35,21.0,403.0,364.1,286.56
2018,10,7,9,30,385.0,219.0,5.3,21.4,439.0,408.64,322.23
2018,10,7,9,45,410.0,226.5,5.3,21.75,472.5,455.98,359.56
2018,10,7,10,0,435.0,234.0,5.3,22.1,506.0,501.76,395.09
2018,10,7,10,15,444.5,242.5,5.2,22.4,530.5,539.55,423.69
2018,10,7,10,30,454.0,251.0,5.1,22.7,555.0,576.97,451.47
2018,10,7,10,45,479.0,250.0,5.05,22.95,579.0,615.81,480.47
2018,10,7,11,0,504.0,249.0,5.0,23.2,603.0,654.77,509.16
2018,10,7,11,15,544.5,237.5,4.95,23.45,625.5,695.17,539.04
2018,10,7,11,30,585.0,226.0,4.9,23.7,648.0,735.57,568.57
2018,10,7,11,45,587.0,226.5,4.85,23.95,651.5,755.33,582.09
2018,10,7,12,0,589.0,227.0,4.8,24.2,655.0,772.85,594.0
2018,10,7,12,15,586.5,226.5,4.75,24.35,650.0,782.94,600.79
2018,10,7,12,30,584.0,226.0,4.7,24.5,645.0,790.48,605.82
2018,10,7,12,45,593.0,217.0,4.65,24.65,636.0,801.02,613.36
2018,10,7,13,0,602.0,208.0,4.6,24.8,627.0,805.04,616.43
2018,10,7,13,15,603.0,199.5,4.6,24.9,609.0,799.44,613.09
2018,10,7,13,30,604.0,191.0,4.6,25.0,591.0,791.0,607.88
2018,10,7,13,45,647.0,167.0,4.6,25.05,579.5,800.88,615.95
2018,10,7,14,0,690.0,143.0,4.6,25.1,568.0,806.18,620.62
2018,10,7,14,15,774.5,111.0,4.6,25.1,563.0,829.08,638.09
2018,10,7,14,30,859.0,79.0,4.6,25.1,558.0,842.34,648.76
2018,10,7,14,45,841.5,77.5,4.65,25.1,518.0,814.11,630.42
2018,10,7,15,0,824.0,76.0,4.7,25.1,478.0,776.34,605.27
2018,10,7,15,15,799.0,73.0,4.7,25.1,433.0,728.8,572.38
2018,10,7,15,30,774.0,70.0,4.7,25.1,388.0,680.0,537.99
2018,10,7,15,45,742.0,65.5,4.45,24.8,339.5,623.49,496.68
2018,10,7,16,0,710.0,61.0,4.2,24.5,291.0,567.01,454.2
2018,10,7,16,15,663.0,56.0,3.95,23.9,242.0,500.96,402.17
2018,10,7,16,30,616.0,51.0,3.7,23.3,193.0,441.06,352.73
2018,10,7,16,45,540.5,44.0,3.45,22.7,146.0,362.95,286.99
2018,10,7,17,0,465.0,37.0,3.2,22.1,99.0,291.17,223.64
2018,10,7,17,15,325.0,27.5,3.1,21.55,62.0,195.21,126.85
2018,10,7,17,30,185.0,18.0,3.0,21.0,25.0,86.14,0.0
2018,10,7,17,45,92.5,9.0,2.95,20.45,12.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.9,19.9,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.9,19.65,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.9,19.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.9,18.85,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.9,18.55,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.85,18.35,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.8,18.25,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.75,18.1,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.65,17.95,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.6,17.85,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.6,17.65,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.6,17.55,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.6,17.35,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.65,17.25,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.7,17.15,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.75,17.05,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.8,16.95,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.9,16.65,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
