Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,6,23,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,7,6,45,124.0,11.0,0.65,13.45,17.0,10.48,0.0
2018,11,7,7,0,248.0,22.0,0.7,13.5,34.0,18.75,0.0
2018,11,7,7,15,392.0,29.5,0.8,13.95,73.0,23.65,13.47
2018,11,7,7,30,536.0,37.0,0.9,14.4,112.0,34.14,24.07
2018,11,7,7,45,516.5,47.0,1.0,14.85,141.0,73.48,38.32
2018,11,7,8,0,497.0,57.0,1.1,15.3,170.0,112.91,67.73
2018,11,7,8,15,363.5,87.5,1.25,15.8,179.5,146.63,102.27
2018,11,7,8,30,230.0,118.0,1.4,16.3,189.0,165.09,124.46
2018,11,7,8,45,263.0,131.5,1.55,16.85,223.5,202.43,155.68
2018,11,7,9,0,296.0,145.0,1.7,17.4,258.0,243.1,189.57
2018,11,7,9,15,336.5,154.0,1.85,17.9,294.0,285.53,224.6
2018,11,7,9,30,377.0,163.0,2.0,18.4,330.0,335.5,265.21
2018,11,7,9,45,408.5,169.0,2.1,18.9,361.5,377.99,299.43
2018,11,7,10,0,440.0,175.0,2.2,19.4,393.0,422.41,334.61
2018,11,7,10,15,461.0,179.0,2.25,19.8,417.5,460.31,364.21
2018,11,7,10,30,482.0,183.0,2.3,20.2,442.0,498.59,393.62
2018,11,7,10,45,494.0,186.0,2.3,20.6,458.5,530.06,417.21
2018,11,7,11,0,506.0,189.0,2.3,21.0,475.0,560.76,439.87
2018,11,7,11,15,511.0,191.5,2.25,21.3,484.5,584.93,457.29
2018,11,7,11,30,516.0,194.0,2.2,21.6,494.0,607.57,473.37
2018,11,7,11,45,560.5,179.0,2.2,21.95,506.0,639.85,497.4
2018,11,7,12,0,605.0,164.0,2.2,22.3,518.0,676.52,524.16
2018,11,7,12,15,620.0,157.0,2.2,22.45,517.0,692.64,535.93
2018,11,7,12,30,635.0,150.0,2.2,22.6,516.0,706.44,546.2
2018,11,7,12,45,625.5,149.0,2.2,22.75,502.5,704.28,544.67
2018,11,7,13,0,616.0,148.0,2.2,22.9,489.0,699.38,541.35
2018,11,7,13,15,602.0,146.0,2.25,22.9,469.0,687.02,533.34
2018,11,7,13,30,588.0,144.0,2.3,22.9,449.0,672.14,523.53
2018,11,7,13,45,626.5,127.0,2.4,22.9,436.5,680.75,531.55
2018,11,7,14,0,665.0,110.0,2.5,22.9,424.0,685.36,536.28
2018,11,7,14,15,757.0,84.5,2.55,22.75,417.5,713.01,557.87
2018,11,7,14,30,849.0,59.0,2.6,22.6,411.0,731.11,572.4
2018,11,7,14,45,825.0,57.0,2.65,22.5,372.0,692.21,545.46
2018,11,7,15,0,801.0,55.0,2.7,22.4,333.0,657.73,521.57
2018,11,7,15,15,766.0,52.0,2.7,22.4,290.0,606.66,484.06
2018,11,7,15,30,731.0,49.0,2.7,22.4,247.0,555.24,444.41
2018,11,7,15,45,677.5,45.0,2.6,21.4,202.5,491.26,393.88
2018,11,7,16,0,624.0,41.0,2.5,20.4,158.0,429.12,342.38
2018,11,7,16,15,533.5,35.5,2.45,19.5,115.5,347.8,273.17
2018,11,7,16,30,443.0,30.0,2.4,18.6,73.0,279.68,203.99
2018,11,7,16,45,275.0,20.5,2.4,17.75,42.5,161.19,0.0
2018,11,7,17,0,107.0,11.0,2.4,16.9,12.0,52.63,0.0
2018,11,7,17,15,53.5,5.5,2.45,16.55,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,11,8,6,45,86.0,11.0,3.35,11.4,15.0,10.48,0.0
2018,11,8,7,0,172.0,22.0,3.4,11.5,30.0,17.65,0.0
2018,11,8,7,15,300.5,34.0,3.6,12.0,67.5,28.26,16.89
2018,11,8,7,30,429.0,46.0,3.8,12.5,105.0,38.66,28.06
2018,11,8,7,45,387.0,59.0,3.95,13.05,127.0,74.06,43.79
2018,11,8,8,0,345.0,72.0,4.1,13.6,149.0,105.92,69.15
2018,11,8,8,15,309.5,92.5,4.25,14.05,172.5,140.71,100.64
2018,11,8,8,30,274.0,113.0,4.4,14.5,196.0,170.42,128.77
2018,11,8,8,45,313.0,124.5,4.5,15.0,232.0,209.87,162.5
2018,11,8,9,0,352.0,136.0,4.6,15.5,268.0,253.16,199.54
2018,11,8,9,15,391.5,143.5,4.55,16.0,304.0,299.74,239.01
2018,11,8,9,30,431.0,151.0,4.5,16.5,340.0,347.0,278.56
2018,11,8,9,45,490.5,148.0,4.4,17.05,377.5,396.61,319.38
2018,11,8,10,0,550.0,145.0,4.3,17.6,415.0,450.21,362.72
2018,11,8,10,15,615.0,133.0,4.25,17.95,449.0,504.98,406.75
2018,11,8,10,30,680.0,121.0,4.2,18.3,483.0,559.48,449.96
2018,11,8,10,45,702.5,119.0,4.1,18.7,503.5,599.09,480.43
2018,11,8,11,0,725.0,117.0,4.0,19.1,524.0,637.88,509.73
2018,11,8,11,15,685.5,132.5,3.95,19.4,522.5,650.3,518.05
2018,11,8,11,30,646.0,148.0,3.9,19.7,521.0,658.07,522.77
2018,11,8,11,45,555.0,178.0,3.85,19.95,499.5,633.01,502.07
2018,11,8,12,0,464.0,208.0,3.8,20.2,478.0,607.52,480.82
2018,11,8,12,15,454.5,209.0,3.8,20.4,471.0,610.77,483.22
2018,11,8,12,30,445.0,210.0,3.8,20.6,464.0,611.92,483.91
2018,11,8,12,45,532.5,182.5,3.75,20.8,480.0,658.53,520.68
2018,11,8,13,0,620.0,155.0,3.7,21.0,496.0,708.51,559.15
2018,11,8,13,15,627.0,143.0,3.65,21.1,477.0,702.5,554.96
2018,11,8,13,30,634.0,131.0,3.6,21.2,458.0,693.52,548.73
2018,11,8,13,45,660.5,120.0,3.55,21.35,444.5,698.44,552.78
2018,11,8,14,0,687.0,109.0,3.5,21.5,431.0,699.89,554.27
2018,11,8,14,15,754.5,95.5,3.4,21.5,425.5,726.54,574.52
2018,11,8,14,30,822.0,82.0,3.3,21.5,420.0,743.37,587.3
2018,11,8,14,45,790.0,80.5,3.2,21.5,379.5,699.39,555.41
2018,11,8,15,0,758.0,79.0,3.1,21.5,339.0,659.24,526.18
2018,11,8,15,15,716.0,74.0,3.1,21.5,294.0,602.36,483.25
2018,11,8,15,30,674.0,69.0,3.1,21.5,249.0,545.62,438.47
2018,11,8,15,45,594.5,64.0,2.55,20.4,201.5,466.45,374.8
2018,11,8,16,0,515.0,59.0,2.0,19.3,154.0,390.73,311.79
2018,11,8,16,15,399.5,49.0,1.95,18.55,110.0,295.22,231.69
2018,11,8,16,30,284.0,39.0,1.9,17.8,66.0,214.29,154.01
2018,11,8,16,45,164.0,24.0,1.9,17.1,37.5,116.84,0.0
2018,11,8,17,0,44.0,9.0,1.9,16.4,9.0,25.84,0.0
2018,11,8,17,15,22.0,4.5,1.95,16.15,4.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,11,9,6,45,83.5,11.0,2.6,10.15,14.5,10.48,0.0
2018,11,9,7,0,167.0,22.0,2.5,10.3,29.0,17.72,0.0
2018,11,9,7,15,299.5,33.5,2.55,11.0,66.0,28.01,16.29
2018,11,9,7,30,432.0,45.0,2.6,11.7,103.0,36.94,26.6
2018,11,9,7,45,453.5,54.5,2.65,12.4,136.0,74.66,42.38
2018,11,9,8,0,475.0,64.0,2.7,13.1,169.0,114.86,71.06
2018,11,9,8,15,403.5,84.0,2.65,13.6,186.5,148.99,103.5
2018,11,9,8,30,332.0,104.0,2.6,14.1,204.0,176.22,131.29
2018,11,9,8,45,364.5,115.0,2.6,14.65,239.0,216.98,166.48
2018,11,9,9,0,397.0,126.0,2.6,15.2,274.0,260.82,204.12
2018,11,9,9,15,423.5,135.5,2.5,15.7,307.5,303.7,240.59
2018,11,9,9,30,450.0,145.0,2.4,16.2,341.0,348.51,277.87
2018,11,9,9,45,482.0,149.0,2.35,16.75,372.5,392.23,313.54
2018,11,9,10,0,514.0,153.0,2.3,17.3,404.0,437.69,349.78
2018,11,9,10,15,556.5,148.5,2.2,17.75,432.5,481.87,384.44
2018,11,9,10,30,599.0,144.0,2.1,18.2,461.0,531.61,422.46
2018,11,9,10,45,599.5,149.0,1.95,18.7,475.0,561.56,444.03
2018,11,9,11,0,600.0,154.0,1.8,19.2,489.0,589.64,463.67
2018,11,9,11,15,546.5,175.5,1.7,19.5,484.5,590.45,462.57
2018,11,9,11,30,493.0,197.0,1.6,19.8,480.0,590.97,461.08
2018,11,9,11,45,460.5,207.5,1.5,20.1,472.5,591.44,459.96
2018,11,9,12,0,428.0,218.0,1.4,20.4,465.0,588.91,456.55
2018,11,9,12,15,428.0,215.5,1.35,20.65,460.5,595.5,460.98
2018,11,9,12,30,428.0,213.0,1.3,20.9,456.0,600.26,464.01
2018,11,9,12,45,417.0,210.0,1.25,21.1,442.5,593.68,458.84
2018,11,9,13,0,406.0,207.0,1.2,21.3,429.0,585.17,452.41
2018,11,9,13,15,391.0,202.0,1.15,21.35,409.0,556.45,431.98
2018,11,9,13,30,376.0,197.0,1.1,21.4,389.0,538.99,419.5
2018,11,9,13,45,428.0,178.5,1.1,21.5,386.0,571.46,444.67
2018,11,9,14,0,480.0,160.0,1.1,21.6,383.0,587.84,457.9
2018,11,9,14,15,550.0,142.5,1.1,21.4,380.5,615.61,480.1
2018,11,9,14,30,620.0,125.0,1.1,21.2,378.0,642.22,500.96
2018,11,9,14,45,581.0,119.5,1.1,21.05,338.0,590.24,463.45
2018,11,9,15,0,542.0,114.0,1.1,20.9,298.0,541.96,428.34
2018,11,9,15,15,498.0,104.5,1.1,20.9,256.5,485.72,385.97
2018,11,9,15,30,454.0,95.0,1.1,20.9,215.0,430.66,343.15
2018,11,9,15,45,387.5,82.0,1.15,19.65,171.0,359.25,287.66
2018,11,9,16,0,321.0,69.0,1.2,18.4,127.0,291.91,233.03
2018,11,9,16,15,239.0,52.5,1.3,17.75,88.5,216.66,169.48
2018,11,9,16,30,157.0,36.0,1.4,17.1,50.0,148.53,104.22
2018,11,9,16,45,89.5,21.0,1.55,16.45,28.0,73.79,0.0
2018,11,9,17,0,22.0,6.0,1.7,15.8,6.0,14.32,0.0
2018,11,9,17,15,11.0,3.0,1.8,15.45,3.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,10,6,45,30.0,8.0,1.5,9.05,9.0,7.63,0.0
2018,11,10,7,0,60.0,16.0,1.6,8.9,18.0,15.25,0.0
2018,11,10,7,15,128.5,32.5,1.65,9.3,46.5,26.6,14.74
2018,11,10,7,30,197.0,49.0,1.7,9.7,75.0,37.95,27.63
2018,11,10,7,45,249.0,65.0,1.8,10.05,110.5,69.41,45.36
2018,11,10,8,0,301.0,81.0,1.9,10.4,146.0,107.24,72.99
2018,11,10,8,15,322.0,91.5,1.95,10.8,175.0,140.67,100.91
2018,11,10,8,30,343.0,102.0,2.0,11.2,204.0,176.19,132.05
2018,11,10,8,45,367.5,114.0,2.05,11.6,237.0,216.08,167.19
2018,11,10,9,0,392.0,126.0,2.1,12.0,270.0,258.21,204.06
2018,11,10,9,15,416.5,135.5,2.05,12.55,302.5,299.97,239.93
2018,11,10,9,30,441.0,145.0,2.0,13.1,335.0,343.47,276.46
2018,11,10,9,45,468.0,151.0,1.95,13.7,365.5,386.21,311.54
2018,11,10,10,0,495.0,157.0,1.9,14.3,396.0,430.33,346.85
2018,11,10,10,15,520.5,158.5,1.8,14.85,421.0,470.07,377.91
2018,11,10,10,30,546.0,160.0,1.7,15.4,446.0,510.33,408.58
2018,11,10,10,45,541.0,168.5,1.6,16.0,460.0,538.4,428.79
2018,11,10,11,0,536.0,177.0,1.5,16.6,474.0,564.51,447.01
2018,11,10,11,15,474.0,197.5,1.45,16.95,463.5,560.85,442.53
2018,11,10,11,30,412.0,218.0,1.4,17.3,453.0,552.2,434.36
2018,11,10,11,45,381.0,226.5,1.3,17.7,444.5,539.96,424.04
2018,11,10,12,0,350.0,235.0,1.2,18.1,436.0,535.05,418.87
2018,11,10,12,15,338.0,235.0,1.3,18.25,427.5,533.41,418.18
2018,11,10,12,30,326.0,235.0,1.4,18.4,419.0,530.18,416.24
2018,11,10,12,45,309.0,232.0,1.45,18.55,403.0,517.96,407.35
2018,11,10,13,0,292.0,229.0,1.5,18.7,387.0,504.33,397.44
2018,11,10,13,15,286.5,220.5,1.5,18.75,371.0,492.34,389.03
2018,11,10,13,30,281.0,212.0,1.5,18.8,355.0,479.16,379.68
2018,11,10,13,45,296.5,200.0,1.5,18.8,343.5,477.47,379.58
2018,11,10,14,0,312.0,188.0,1.5,18.8,332.0,474.2,378.18
2018,11,10,14,15,353.0,175.0,1.45,18.65,326.5,487.73,389.94
2018,11,10,14,30,394.0,162.0,1.4,18.5,321.0,498.41,399.25
2018,11,10,14,45,365.5,149.5,1.3,18.35,285.5,455.63,366.44
2018,11,10,15,0,337.0,137.0,1.2,18.2,250.0,413.03,333.55
2018,11,10,15,15,302.0,120.5,1.2,18.2,212.0,361.23,292.91
2018,11,10,15,30,267.0,104.0,1.2,18.2,174.0,310.62,252.14
2018,11,10,15,45,223.5,85.0,1.2,17.35,136.0,252.84,205.12
2018,11,10,16,0,180.0,66.0,1.2,16.5,98.0,197.36,158.59
2018,11,10,16,15,131.5,46.5,1.25,16.1,66.0,140.91,109.8
2018,11,10,16,30,83.0,27.0,1.3,15.7,34.0,86.75,58.22
2018,11,10,16,45,47.5,15.0,1.4,15.3,18.5,44.68,0.0
2018,11,10,17,0,12.0,3.0,1.5,14.9,3.0,7.53,0.0
2018,11,10,17,15,6.0,1.5,1.6,14.65,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,11,11,6,45,58.5,9.5,2.75,9.15,11.5,0.0,0.0
2018,11,11,7,0,117.0,19.0,2.8,9.3,23.0,18.11,0.0
2018,11,11,7,15,229.5,33.0,2.95,10.0,56.5,26.13,13.59
2018,11,11,7,30,342.0,47.0,3.1,10.7,90.0,36.6,26.21
2018,11,11,7,45,370.0,57.5,3.2,11.35,121.5,69.33,41.28
2018,11,11,8,0,398.0,68.0,3.3,12.0,153.0,106.26,67.53
2018,11,11,8,15,333.5,87.5,3.45,12.65,169.5,138.33,97.83
2018,11,11,8,30,269.0,107.0,3.6,13.3,186.0,161.99,122.07
2018,11,11,8,45,304.0,119.5,3.75,13.9,221.0,200.55,155.18
2018,11,11,9,0,339.0,132.0,3.9,14.5,256.0,242.57,191.24
2018,11,11,9,15,371.5,141.0,3.85,15.05,289.5,286.82,228.88
2018,11,11,9,30,404.0,150.0,3.8,15.6,323.0,331.1,266.04
2018,11,11,9,45,456.5,150.5,3.75,16.2,359.0,378.98,305.48
2018,11,11,10,0,509.0,151.0,3.7,16.8,395.0,430.41,347.13
2018,11,11,10,15,569.0,142.0,3.55,17.25,427.5,482.89,389.06
2018,11,11,10,30,629.0,133.0,3.4,17.7,460.0,535.4,430.29
2018,11,11,10,45,645.0,133.0,3.2,18.1,478.0,571.07,457.32
2018,11,11,11,0,661.0,133.0,3.0,18.5,496.0,605.72,482.98
2018,11,11,11,15,619.5,149.5,2.9,18.85,494.5,615.92,489.27
2018,11,11,11,30,578.0,166.0,2.8,19.2,493.0,617.16,488.89
2018,11,11,11,45,568.5,170.0,2.65,19.5,492.5,629.87,497.39
2018,11,11,12,0,559.0,174.0,2.5,19.8,492.0,640.11,503.82
2018,11,11,12,15,522.5,183.5,2.5,19.95,478.5,632.73,497.7
2018,11,11,12,30,486.0,193.0,2.5,20.1,465.0,622.4,489.49
2018,11,11,12,45,507.5,181.0,2.45,20.25,459.5,632.29,497.48
2018,11,11,13,0,529.0,169.0,2.4,20.4,454.0,640.04,503.77
2018,11,11,13,15,610.0,138.5,2.35,20.5,455.0,678.4,533.75
2018,11,11,13,30,691.0,108.0,2.3,20.6,456.0,707.51,554.86
2018,11,11,13,45,667.5,111.5,2.3,20.65,433.0,688.73,541.72
2018,11,11,14,0,644.0,115.0,2.3,20.7,410.0,667.55,527.2
2018,11,11,14,15,701.5,103.0,2.2,20.65,402.5,688.8,543.41
2018,11,11,14,30,759.0,91.0,2.1,20.6,395.0,705.02,555.49
2018,11,11,14,45,730.0,86.5,2.05,20.5,355.5,661.81,524.53
2018,11,11,15,0,701.0,82.0,2.0,20.4,316.0,617.31,492.21
2018,11,11,15,15,658.0,76.5,2.0,20.4,272.5,561.23,449.43
2018,11,11,15,30,615.0,71.0,2.0,20.4,229.0,505.46,405.43
2018,11,11,15,45,551.0,63.0,1.65,19.2,184.5,434.95,348.82
2018,11,11,16,0,487.0,55.0,1.3,18.0,140.0,367.28,292.35
2018,11,11,16,15,387.5,44.0,1.35,17.45,99.0,281.64,219.61
2018,11,11,16,30,288.0,33.0,1.4,16.9,58.0,203.11,137.71
2018,11,11,16,45,170.5,20.5,1.45,16.4,33.0,93.25,0.0
2018,11,11,17,0,53.0,8.0,1.5,15.9,8.0,7.63,0.0
2018,11,11,17,15,26.5,4.0,1.5,15.65,4.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,3.25,8.85,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.35,8.65,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,3.55,8.35,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,3.65,8.25,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,3.7,8.15,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,3.7,8.25,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,11,12,6,45,64.0,9.0,3.65,8.55,11.0,0.0,0.0
2018,11,12,7,0,128.0,18.0,3.6,8.7,22.0,17.16,0.0
2018,11,12,7,15,243.0,31.0,3.7,9.4,55.0,24.56,11.61
2018,11,12,7,30,358.0,44.0,3.8,10.1,88.0,36.15,25.76
2018,11,12,7,45,385.0,55.0,3.85,10.8,120.0,68.76,40.63
2018,11,12,8,0,412.0,66.0,3.9,11.5,152.0,105.19,66.18
2018,11,12,8,15,359.0,84.5,3.85,12.05,171.5,139.21,97.63
2018,11,12,8,30,306.0,103.0,3.8,12.6,191.0,166.07,124.38
2018,11,12,8,45,338.0,114.5,3.8,13.2,225.0,206.58,159.53
2018,11,12,9,0,370.0,126.0,3.8,13.8,259.0,249.03,196.28
2018,11,12,9,15,405.5,133.5,3.7,14.4,293.5,291.8,232.92
2018,11,12,9,30,441.0,141.0,3.6,15.0,328.0,337.38,271.3
2018,11,12,9,45,486.0,142.0,3.5,15.6,362.0,383.56,309.53
2018,11,12,10,0,531.0,143.0,3.4,16.2,396.0,432.55,349.29
2018,11,12,10,15,573.0,139.0,3.2,16.75,424.5,480.62,387.42
2018,11,12,10,30,615.0,135.0,3.0,17.3,453.0,527.25,423.6
2018,11,12,10,45,631.0,135.0,2.85,17.8,470.5,562.39,450.14
2018,11,12,11,0,647.0,135.0,2.7,18.3,488.0,596.55,475.33
2018,11,12,11,15,640.0,140.5,2.55,18.8,495.0,619.14,490.97
2018,11,12,11,30,633.0,146.0,2.4,19.3,502.0,639.14,504.34
2018,11,12,11,45,605.0,156.5,2.25,19.75,497.5,645.98,507.5
2018,11,12,12,0,577.0,167.0,2.1,20.2,493.0,644.69,504.8
2018,11,12,12,15,546.0,176.5,1.95,20.5,482.5,642.01,501.2
2018,11,12,12,30,515.0,186.0,1.8,20.8,472.0,636.45,495.46
2018,11,12,12,45,496.5,185.0,1.65,21.1,455.5,626.59,487.12
2018,11,12,13,0,478.0,184.0,1.5,21.4,439.0,614.48,477.17
2018,11,12,13,15,468.0,178.5,1.35,21.5,420.5,602.07,467.65
2018,11,12,13,30,458.0,173.0,1.2,21.6,402.0,587.7,456.67
2018,11,12,13,45,517.5,155.5,1.05,21.75,401.0,612.9,475.39
2018,11,12,14,0,577.0,138.0,0.9,21.9,400.0,634.38,490.62
2018,11,12,14,15,604.5,127.0,0.8,21.75,383.5,639.43,494.22
2018,11,12,14,30,632.0,116.0,0.7,21.6,367.0,636.65,492.33
2018,11,12,14,45,601.5,109.0,0.6,21.5,329.0,592.26,459.82
2018,11,12,15,0,571.0,102.0,0.5,21.4,291.0,546.9,426.39
2018,11,12,15,15,526.5,93.5,0.5,21.4,249.5,487.97,382.86
2018,11,12,15,30,482.0,85.0,0.5,21.4,208.0,433.28,340.99
2018,11,12,15,45,420.0,74.0,0.6,20.35,166.0,366.57,290.0
2018,11,12,16,0,358.0,63.0,0.7,19.3,124.0,303.57,239.35
2018,11,12,16,15,272.0,48.0,0.75,18.85,86.5,227.22,174.93
2018,11,12,16,30,186.0,33.0,0.8,18.4,49.0,156.66,101.75
2018,11,12,16,45,107.5,19.5,0.85,17.95,27.5,64.88,0.0
2018,11,12,17,0,29.0,6.0,0.9,17.5,6.0,5.72,0.0
2018,11,12,17,15,14.5,3.0,0.9,17.2,3.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.45,14.35,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,11,13,6,45,4.0,4.5,2.3,10.2,4.5,0.0,0.0
2018,11,13,7,0,8.0,9.0,2.3,10.2,9.0,8.58,0.0
2018,11,13,7,15,4.0,20.5,2.35,10.5,20.5,19.01,6.84
2018,11,13,7,30,0.0,32.0,2.4,10.8,32.0,29.44,19.8
2018,11,13,7,45,0.0,47.0,2.4,11.1,47.0,43.01,30.9
2018,11,13,8,0,0.0,62.0,2.4,11.4,62.0,56.84,43.11
2018,11,13,8,15,2.0,79.5,2.45,11.85,80.0,73.4,57.38
2018,11,13,8,30,4.0,97.0,2.5,12.3,98.0,90.4,71.83
2018,11,13,8,45,8.5,113.0,2.6,12.7,116.0,107.14,85.81
2018,11,13,9,0,13.0,129.0,2.7,13.1,134.0,124.49,100.18
2018,11,13,9,15,12.0,130.0,2.7,13.6,135.0,126.14,101.33
2018,11,13,9,30,11.0,131.0,2.7,14.1,136.0,127.53,102.21
2018,11,13,9,45,23.0,154.0,2.7,14.6,165.0,156.12,125.62
2018,11,13,10,0,35.0,177.0,2.7,15.1,194.0,190.23,153.31
2018,11,13,10,15,41.0,192.5,2.65,15.5,213.0,211.69,170.41
2018,11,13,10,30,47.0,208.0,2.6,15.9,232.0,233.86,187.95
2018,11,13,10,45,38.0,209.0,2.55,16.3,229.0,231.86,185.72
2018,11,13,11,0,29.0,210.0,2.5,16.7,226.0,229.12,182.93
2018,11,13,11,15,66.0,224.0,2.4,16.85,260.5,272.0,217.81
2018,11,13,11,30,103.0,238.0,2.3,17.0,295.0,317.17,254.0
2018,11,13,11,45,69.5,228.0,2.2,17.15,266.5,284.7,227.26
2018,11,13,12,0,36.0,218.0,2.1,17.3,238.0,250.5,199.24
2018,11,13,12,15,33.5,215.0,1.95,17.35,233.5,247.09,196.51
2018,11,13,12,30,31.0,212.0,1.8,17.4,229.0,243.54,193.58
2018,11,13,12,45,94.5,218.0,1.65,17.4,268.5,303.26,242.74
2018,11,13,13,0,158.0,224.0,1.5,17.4,308.0,375.97,300.59
2018,11,13,13,15,228.0,213.0,1.4,17.4,329.0,434.56,346.86
2018,11,13,13,30,298.0,202.0,1.3,17.4,350.0,479.19,382.05
2018,11,13,13,45,354.0,179.0,1.25,17.35,345.5,495.92,396.26
2018,11,13,14,0,410.0,156.0,1.2,17.3,341.0,523.69,418.51
2018,11,13,14,15,408.0,145.0,1.15,17.05,317.5,504.4,404.55
2018,11,13,14,30,406.0,134.0,1.1,16.8,294.0,483.47,389.52
2018,11,13,14,45,310.0,130.5,1.05,16.55,245.5,389.01,316.1
2018,11,13,15,0,214.0,127.0,1.0,16.3,197.0,312.47,254.9
2018,11,13,15,15,166.5,112.5,1.0,16.3,162.5,247.6,202.55
2018,11,13,15,30,119.0,98.0,1.0,16.3,128.0,196.99,160.36
2018,11,13,15,45,98.0,80.0,1.05,15.65,101.5,160.15,129.48
2018,11,13,16,0,77.0,62.0,1.1,15.0,75.0,124.32,98.65
2018,11,13,16,15,55.0,45.0,1.15,14.75,53.0,90.64,68.67
2018,11,13,16,30,33.0,28.0,1.2,14.5,31.0,56.45,33.01
2018,11,13,16,45,19.0,16.0,1.2,14.3,17.5,23.4,0.0
2018,11,13,17,0,5.0,4.0,1.2,14.1,4.0,0.0,0.0
2018,11,13,17,15,2.5,2.0,1.2,13.95,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,11,14,6,45,36.0,7.0,2.3,8.05,8.0,0.0,0.0
2018,11,14,7,0,72.0,14.0,2.3,8.0,16.0,13.34,0.0
2018,11,14,7,15,155.0,29.0,2.35,8.6,44.0,22.99,8.27
2018,11,14,7,30,238.0,44.0,2.4,9.2,72.0,34.33,24.03
2018,11,14,7,45,284.5,58.0,2.45,9.75,105.5,62.97,39.41
2018,11,14,8,0,331.0,72.0,2.5,10.3,139.0,99.87,65.5
2018,11,14,8,15,329.5,85.0,2.55,10.8,164.5,133.15,93.97
2018,11,14,8,30,328.0,98.0,2.6,11.3,190.0,166.06,123.74
2018,11,14,8,45,350.0,110.0,2.65,11.85,221.5,204.09,157.33
2018,11,14,9,0,372.0,122.0,2.7,12.4,253.0,244.11,192.5
2018,11,14,9,15,402.5,131.0,2.7,13.0,286.5,286.25,228.8
2018,11,14,9,30,433.0,140.0,2.7,13.6,320.0,330.76,266.44
2018,11,14,9,45,472.0,143.0,2.65,14.15,352.5,375.41,303.53
2018,11,14,10,0,511.0,146.0,2.6,14.7,385.0,422.43,341.79
2018,11,14,10,15,544.0,145.0,2.55,15.35,411.5,463.94,374.88
2018,11,14,10,30,577.0,144.0,2.5,16.0,438.0,510.19,410.82
2018,11,14,10,45,576.5,149.5,2.5,16.65,451.5,539.1,432.59
2018,11,14,11,0,576.0,155.0,2.5,17.3,465.0,566.16,452.55
2018,11,14,11,15,524.5,174.5,2.45,17.7,460.5,566.59,451.55
2018,11,14,11,30,473.0,194.0,2.4,18.1,456.0,566.57,450.02
2018,11,14,11,45,441.0,203.5,2.35,18.55,448.5,566.33,448.61
2018,11,14,12,0,409.0,213.0,2.3,19.0,441.0,563.18,444.94
2018,11,14,12,15,411.5,210.0,2.2,19.25,437.5,570.85,450.33
2018,11,14,12,30,414.0,207.0,2.1,19.5,434.0,576.85,454.37
2018,11,14,12,45,424.0,200.0,2.05,19.75,428.0,582.7,458.77
2018,11,14,13,0,434.0,193.0,2.0,20.0,422.0,586.76,461.86
2018,11,14,13,15,423.5,187.0,1.95,20.05,403.5,573.58,452.26
2018,11,14,13,30,413.0,181.0,1.9,20.1,385.0,558.6,441.44
2018,11,14,13,45,434.0,169.0,1.85,20.2,373.0,559.99,443.38
2018,11,14,14,0,455.0,157.0,1.8,20.3,361.0,559.02,443.39
2018,11,14,14,15,483.0,146.0,1.75,20.1,348.0,562.03,446.88
2018,11,14,14,30,511.0,135.0,1.7,19.9,335.0,562.08,447.95
2018,11,14,14,45,477.0,126.0,1.65,19.7,298.0,516.56,413.75
2018,11,14,15,0,443.0,117.0,1.6,19.5,261.0,470.97,379.01
2018,11,14,15,15,401.0,105.5,1.6,19.5,222.0,417.35,337.01
2018,11,14,15,30,359.0,94.0,1.6,19.5,183.0,365.04,294.83
2018,11,14,15,45,303.5,78.5,1.5,18.35,143.5,301.49,243.33
2018,11,14,16,0,248.0,63.0,1.4,17.2,104.0,241.26,192.86
2018,11,14,16,15,181.5,45.5,1.45,16.7,70.5,176.6,136.57
2018,11,14,16,30,115.0,28.0,1.5,16.2,37.0,103.37,61.86
2018,11,14,16,45,65.0,15.5,1.6,15.7,20.0,42.57,0.0
2018,11,14,17,0,15.0,3.0,1.7,15.2,3.0,0.0,0.0
2018,11,14,17,15,7.5,1.5,1.7,14.95,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,11,15,6,45,19.5,5.0,2.35,8.45,5.5,0.0,0.0
2018,11,15,7,0,39.0,10.0,2.4,8.4,11.0,9.53,0.0
2018,11,15,7,15,96.0,26.0,2.45,8.9,35.0,21.45,5.81
2018,11,15,7,30,153.0,42.0,2.5,9.4,59.0,34.04,23.59
2018,11,15,7,45,211.5,59.5,2.55,9.9,95.0,60.84,39.88
2018,11,15,8,0,270.0,77.0,2.6,10.4,131.0,97.06,65.74
2018,11,15,8,15,284.0,90.0,2.65,10.85,158.5,128.99,92.36
2018,11,15,8,30,298.0,103.0,2.7,11.3,186.0,162.17,121.51
2018,11,15,8,45,277.5,118.5,2.8,11.75,205.0,189.56,147.35
2018,11,15,9,0,257.0,134.0,2.9,12.2,224.0,214.56,170.63
2018,11,15,9,15,312.0,142.0,2.85,12.7,262.5,258.41,207.54
2018,11,15,9,30,367.0,150.0,2.8,13.2,301.0,311.3,251.59
2018,11,15,9,45,376.0,160.0,2.7,13.7,325.0,345.64,280.28
2018,11,15,10,0,385.0,170.0,2.6,14.2,349.0,380.02,308.33
2018,11,15,10,15,412.5,174.5,2.6,14.8,375.0,419.11,339.65
2018,11,15,10,30,440.0,179.0,2.6,15.4,401.0,459.26,371.21
2018,11,15,10,45,449.0,184.0,2.55,15.95,417.5,488.95,393.89
2018,11,15,11,0,458.0,189.0,2.5,16.5,434.0,517.88,415.59
2018,11,15,11,15,419.5,202.5,2.45,16.85,430.0,521.75,417.41
2018,11,15,11,30,381.0,216.0,2.4,17.2,426.0,512.68,409.55
2018,11,15,11,45,353.0,223.0,2.35,17.6,418.0,510.6,407.0
2018,11,15,12,0,325.0,230.0,2.3,18.0,410.0,506.26,402.61
2018,11,15,12,15,320.5,229.0,2.25,18.2,405.0,509.11,404.59
2018,11,15,12,30,316.0,228.0,2.2,18.4,400.0,510.63,405.52
2018,11,15,12,45,309.0,223.0,2.2,18.6,388.0,504.21,400.71
2018,11,15,13,0,302.0,218.0,2.2,18.8,376.0,496.45,394.95
2018,11,15,13,15,309.5,209.0,2.15,18.85,365.5,494.3,393.92
2018,11,15,13,30,317.0,200.0,2.1,18.9,355.0,490.8,391.86
2018,11,15,13,45,333.0,188.0,2.1,19.0,343.0,488.95,391.38
2018,11,15,14,0,349.0,176.0,2.1,19.1,331.0,485.37,389.56
2018,11,15,14,15,391.5,163.5,2.0,18.9,325.0,499.51,401.75
2018,11,15,14,30,434.0,151.0,1.9,18.7,319.0,522.68,420.15
2018,11,15,14,45,405.5,139.0,1.8,18.5,283.5,479.58,386.99
2018,11,15,15,0,377.0,127.0,1.7,18.3,248.0,436.31,353.46
2018,11,15,15,15,337.5,113.0,1.7,18.3,210.0,373.05,303.59
2018,11,15,15,30,298.0,99.0,1.7,18.3,172.0,322.35,262.19
2018,11,15,15,45,250.0,81.0,1.55,17.1,134.0,262.73,213.24
2018,11,15,16,0,202.0,63.0,1.4,15.9,96.0,205.78,165.07
2018,11,15,16,15,145.5,44.5,1.45,15.55,64.5,146.55,113.0
2018,11,15,16,30,89.0,26.0,1.5,15.2,33.0,87.04,49.13
2018,11,15,16,45,50.0,14.5,1.5,14.85,18.0,35.13,0.0
2018,11,15,17,0,11.0,3.0,1.5,14.5,3.0,0.0,0.0
2018,11,15,17,15,5.5,1.5,1.5,14.35,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.75,7.7,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.65,7.65,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,11,16,6,45,28.5,6.0,2.6,7.75,6.5,0.0,0.0
2018,11,16,7,0,57.0,12.0,2.6,7.8,13.0,11.44,0.0
2018,11,16,7,15,135.5,27.0,2.65,8.4,39.0,21.45,3.89
2018,11,16,7,30,214.0,42.0,2.7,9.0,65.0,32.85,22.43
2018,11,16,7,45,287.5,55.5,2.7,9.6,102.0,59.63,36.91
2018,11,16,8,0,361.0,69.0,2.7,10.2,139.0,98.79,63.37
2018,11,16,8,15,352.0,82.5,2.7,10.65,164.5,132.96,92.72
2018,11,16,8,30,343.0,96.0,2.7,11.1,190.0,165.91,122.89
2018,11,16,8,45,335.5,111.0,2.7,11.6,214.5,199.43,153.77
2018,11,16,9,0,328.0,126.0,2.7,12.1,239.0,229.26,181.15
2018,11,16,9,15,351.0,137.5,2.65,12.7,270.5,267.88,214.52
2018,11,16,9,30,374.0,149.0,2.6,13.3,302.0,312.37,252.01
2018,11,16,9,45,407.0,154.5,2.55,13.85,332.5,353.83,286.42
2018,11,16,10,0,440.0,160.0,2.5,14.4,363.0,397.34,321.83
2018,11,16,10,15,460.5,165.5,2.4,14.95,387.5,435.61,352.28
2018,11,16,10,30,481.0,171.0,2.3,15.5,412.0,474.29,382.33
2018,11,16,10,45,518.0,173.0,2.2,16.05,440.5,519.88,417.17
2018,11,16,11,0,555.0,175.0,2.1,16.6,469.0,566.33,451.83
2018,11,16,11,15,510.0,187.5,2.0,16.95,461.5,567.56,451.25
2018,11,16,11,30,465.0,200.0,1.9,17.3,454.0,564.65,447.66
2018,11,16,11,45,415.5,210.0,1.8,17.7,438.0,551.98,436.57
2018,11,16,12,0,366.0,220.0,1.7,18.1,422.0,525.44,415.33
2018,11,16,12,15,348.0,221.5,1.6,18.35,412.0,521.19,411.5
2018,11,16,12,30,330.0,223.0,1.5,18.6,402.0,515.21,406.19
2018,11,16,12,45,417.5,199.5,1.45,18.9,420.5,574.79,451.81
2018,11,16,13,0,505.0,176.0,1.4,19.2,439.0,622.07,487.39
2018,11,16,13,15,444.0,180.5,1.3,19.35,405.0,580.49,455.17
2018,11,16,13,30,383.0,185.0,1.2,19.5,371.0,524.51,413.18
2018,11,16,13,45,383.0,173.5,1.1,19.65,351.0,509.93,402.81
2018,11,16,14,0,383.0,162.0,1.0,19.8,331.0,506.97,400.32
2018,11,16,14,15,473.0,140.5,0.85,19.75,333.5,545.77,430.29
2018,11,16,14,30,563.0,119.0,0.7,19.7,336.0,578.99,454.86
2018,11,16,14,45,532.0,112.0,0.6,19.65,300.0,537.0,422.82
2018,11,16,15,0,501.0,105.0,0.5,19.6,264.0,494.65,390.67
2018,11,16,15,15,456.5,95.0,0.5,19.6,224.5,439.64,348.89
2018,11,16,15,30,412.0,85.0,0.5,19.6,185.0,385.97,306.83
2018,11,16,15,45,352.5,72.5,0.45,18.8,146.0,322.07,255.89
2018,11,16,16,0,293.0,60.0,0.4,18.0,107.0,261.83,206.05
2018,11,16,16,15,216.0,44.0,0.45,17.7,72.5,192.25,146.24
2018,11,16,16,30,139.0,28.0,0.5,17.4,38.0,122.98,66.6
2018,11,16,16,45,78.5,16.0,0.55,17.05,21.0,48.6,0.0
2018,11,16,17,0,18.0,4.0,0.6,16.7,4.0,0.0,0.0
2018,11,16,17,15,9.0,2.0,0.65,16.45,2.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.4,13.05,0.0,0.0,0.0
