Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,1,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.5,1.85,11.65,0.5,0.0,0.0
2018,11,27,7,0,0.0,1.0,1.9,11.7,1.0,0.0,0.0
2018,11,27,7,15,0.0,3.0,1.9,11.95,3.0,2.86,0.0
2018,11,27,7,30,0.0,5.0,1.9,12.2,5.0,4.62,0.0
2018,11,27,7,45,0.0,7.0,1.95,12.45,7.0,6.48,0.0
2018,11,27,8,0,0.0,9.0,2.0,12.7,9.0,8.33,1.39
2018,11,27,8,15,0.0,11.0,2.1,13.1,11.0,10.18,3.06
2018,11,27,8,30,0.0,13.0,2.2,13.5,13.0,12.04,4.7
2018,11,27,8,45,0.0,24.5,2.35,13.85,24.5,22.72,13.91
2018,11,27,9,0,0.0,36.0,2.5,14.2,36.0,33.42,23.07
2018,11,27,9,15,0.0,59.5,2.6,14.45,59.5,55.32,41.72
2018,11,27,9,30,0.0,83.0,2.7,14.7,83.0,77.41,60.31
2018,11,27,9,45,0.0,81.5,2.8,14.9,81.5,75.97,58.94
2018,11,27,10,0,0.0,80.0,2.9,15.1,80.0,74.51,57.58
2018,11,27,10,15,0.0,91.5,3.0,15.25,91.5,85.46,66.64
2018,11,27,10,30,0.0,103.0,3.1,15.4,103.0,96.52,75.73
2018,11,27,10,45,0.0,115.5,3.2,15.55,115.5,108.67,85.7
2018,11,27,11,0,0.0,128.0,3.3,15.7,128.0,121.0,95.76
2018,11,27,11,15,1.5,138.5,3.45,15.75,139.5,132.51,105.21
2018,11,27,11,30,3.0,149.0,3.6,15.8,151.0,144.29,114.86
2018,11,27,11,45,3.0,143.5,3.75,15.85,145.5,139.01,110.47
2018,11,27,12,0,3.0,138.0,3.9,15.9,140.0,133.72,106.12
2018,11,27,12,15,1.5,122.0,4.0,15.95,123.0,116.72,92.05
2018,11,27,12,30,0.0,106.0,4.1,16.0,106.0,99.76,78.0
2018,11,27,12,45,0.0,96.5,4.25,16.05,96.5,90.44,70.31
2018,11,27,13,0,0.0,87.0,4.4,16.1,87.0,81.15,62.62
2018,11,27,13,15,5.5,84.0,4.35,16.1,86.5,82.52,64.05
2018,11,27,13,30,11.0,81.0,4.3,16.1,86.0,83.88,65.49
2018,11,27,13,45,11.0,87.5,4.3,16.1,92.5,90.44,71.06
2018,11,27,14,0,11.0,94.0,4.3,16.1,99.0,97.31,76.91
2018,11,27,14,15,6.5,77.0,4.2,16.0,80.0,76.75,59.62
2018,11,27,14,30,2.0,60.0,4.1,15.9,61.0,57.23,43.09
2018,11,27,14,45,1.0,47.5,4.05,15.85,48.0,44.83,32.6
2018,11,27,15,0,0.0,35.0,4.0,15.8,35.0,32.48,22.08
2018,11,27,15,15,0.0,26.5,4.0,15.8,26.5,24.58,15.31
2018,11,27,15,30,0.0,18.0,4.0,15.8,18.0,16.68,8.52
2018,11,27,15,45,0.0,14.0,3.55,15.5,14.0,12.97,5.28
2018,11,27,16,0,0.0,10.0,3.1,15.2,10.0,9.26,2.03
2018,11,27,16,15,0.0,7.0,2.9,15.1,7.0,6.48,0.0
2018,11,27,16,30,0.0,4.0,2.7,15.0,4.0,3.7,0.0
2018,11,27,16,45,0.0,2.0,2.5,14.9,2.0,1.91,0.0
2018,11,27,17,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,11,28,6,45,23.0,3.0,0.35,13.9,2.5,0.0,0.0
2018,11,28,7,0,46.0,6.0,0.3,13.9,5.0,0.0,0.0
2018,11,28,7,15,55.0,12.5,0.45,14.05,14.0,11.91,0.0
2018,11,28,7,30,64.0,19.0,0.6,14.2,23.0,15.98,3.45
2018,11,28,7,45,44.5,30.0,0.8,14.4,34.0,27.46,16.03
2018,11,28,8,0,25.0,41.0,1.0,14.6,45.0,39.67,26.64
2018,11,28,8,15,47.0,59.0,1.1,14.85,69.0,60.65,43.55
2018,11,28,8,30,69.0,77.0,1.2,15.1,93.0,85.23,63.68
2018,11,28,8,45,70.0,83.0,1.35,15.35,102.0,96.02,73.3
2018,11,28,9,0,71.0,89.0,1.5,15.6,111.0,106.72,82.82
2018,11,28,9,15,43.0,109.5,1.5,15.85,123.5,118.98,93.99
2018,11,28,9,30,15.0,130.0,1.5,16.1,136.0,128.24,102.03
2018,11,28,9,45,80.0,136.0,1.45,16.35,169.5,166.39,133.09
2018,11,28,10,0,145.0,142.0,1.4,16.6,203.0,212.48,170.74
2018,11,28,10,15,204.5,161.0,1.5,16.75,252.5,276.12,222.33
2018,11,28,10,30,264.0,180.0,1.6,16.9,302.0,339.56,273.07
2018,11,28,10,45,187.0,179.5,1.7,17.1,267.5,297.29,239.22
2018,11,28,11,0,110.0,179.0,1.8,17.3,233.0,255.65,205.36
2018,11,28,11,15,69.0,172.5,1.8,17.4,206.5,218.08,174.77
2018,11,28,11,30,28.0,166.0,1.8,17.5,180.0,185.46,147.64
2018,11,28,11,45,15.0,155.0,1.85,17.6,162.5,159.25,126.18
2018,11,28,12,0,2.0,144.0,1.9,17.7,145.0,139.11,109.46
2018,11,28,12,15,15.0,159.0,2.1,17.7,166.5,164.57,130.67
2018,11,28,12,30,28.0,174.0,2.3,17.7,188.0,199.65,159.48
2018,11,28,12,45,99.5,190.5,2.5,17.7,239.0,286.01,230.82
2018,11,28,13,0,171.0,207.0,2.7,17.7,290.0,363.29,293.76
2018,11,28,13,15,219.5,197.5,2.8,17.65,300.0,391.79,317.66
2018,11,28,13,30,268.0,188.0,2.9,17.6,310.0,431.68,350.37
2018,11,28,13,45,307.0,169.0,3.0,17.55,301.0,438.75,357.54
2018,11,28,14,0,346.0,150.0,3.1,17.5,292.0,443.62,363.1
2018,11,28,14,15,422.0,126.0,3.05,17.4,286.0,480.64,393.94
2018,11,28,14,30,498.0,102.0,3.0,17.3,280.0,499.65,410.44
2018,11,28,14,45,575.5,83.0,2.95,17.2,267.5,526.5,432.26
2018,11,28,15,0,653.0,64.0,2.9,17.1,255.0,541.62,444.21
2018,11,28,15,15,606.0,59.5,2.9,17.1,216.5,488.2,400.4
2018,11,28,15,30,559.0,55.0,2.9,17.1,178.0,435.54,356.11
2018,11,28,15,45,451.5,50.5,2.55,16.65,136.0,349.05,283.16
2018,11,28,16,0,344.0,46.0,2.2,16.2,94.0,268.01,213.06
2018,11,28,16,15,193.5,31.5,2.2,16.0,56.5,162.27,118.74
2018,11,28,16,30,43.0,17.0,2.2,15.8,19.0,47.81,0.0
2018,11,28,16,45,21.5,8.5,2.2,15.65,9.5,17.03,0.0
2018,11,28,17,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.95,14.95,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.2,14.85,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,5.4,14.8,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,5.5,14.8,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,5.6,14.85,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,5.7,14.9,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,5.65,15.15,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,5.6,15.2,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,5.85,15.3,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,6.4,15.5,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,6.7,15.6,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,6.95,15.65,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,7.2,15.7,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,7.5,15.75,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,7.8,15.8,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,7.8,15.8,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,7.8,15.8,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,7.8,15.8,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,7.8,15.8,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,7.7,15.65,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,7.6,15.5,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,7.45,15.4,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,7.3,15.3,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,7.35,15.15,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,7.45,14.9,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,7.5,14.8,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,7.65,14.7,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,7.8,14.6,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,7.95,14.55,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,8.1,14.5,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,8.15,14.5,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,8.2,14.5,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,8.25,14.5,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,8.3,14.5,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,8.35,14.55,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,8.4,14.6,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,8.45,14.65,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,8.5,14.7,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,8.6,14.7,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,8.7,14.7,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.0,8.8,14.7,1.0,0.0,0.0
2018,11,29,7,0,0.0,2.0,8.9,14.7,2.0,0.0,0.0
2018,11,29,7,15,1.0,8.0,8.95,14.7,8.0,7.63,0.0
2018,11,29,7,30,2.0,14.0,9.0,14.7,14.0,12.98,0.82
2018,11,29,7,45,13.5,21.5,9.0,14.7,23.5,20.43,10.58
2018,11,29,8,0,25.0,29.0,9.0,14.7,33.0,29.0,17.63
2018,11,29,8,15,20.0,37.0,8.9,14.7,40.5,37.24,24.96
2018,11,29,8,30,15.0,45.0,8.8,14.7,48.0,44.98,32.02
2018,11,29,8,45,55.5,72.0,8.75,14.75,88.0,82.04,62.32
2018,11,29,9,0,96.0,99.0,8.7,14.8,128.0,123.39,96.76
2018,11,29,9,15,63.5,81.0,8.6,14.85,101.0,100.65,78.94
2018,11,29,9,30,31.0,63.0,8.5,14.9,74.0,71.72,55.2
2018,11,29,9,45,15.5,41.5,8.4,14.9,47.0,45.9,33.47
2018,11,29,10,0,0.0,20.0,8.3,14.9,20.0,18.56,10.18
2018,11,29,10,15,2.0,49.5,8.15,14.95,50.5,47.05,34.39
2018,11,29,10,30,4.0,79.0,8.0,15.0,81.0,75.79,58.64
2018,11,29,10,45,4.0,80.0,7.85,15.0,82.0,76.87,59.49
2018,11,29,11,0,4.0,81.0,7.7,15.0,83.0,77.94,60.34
2018,11,29,11,15,88.0,118.0,7.55,15.05,162.5,180.1,147.76
2018,11,29,11,30,172.0,155.0,7.4,15.1,242.0,289.41,239.73
2018,11,29,11,45,163.0,191.0,7.25,15.15,274.0,319.16,263.51
2018,11,29,12,0,154.0,227.0,7.1,15.2,306.0,358.35,294.75
2018,11,29,12,15,129.0,185.0,7.0,15.25,250.5,295.99,243.88
2018,11,29,12,30,104.0,143.0,6.9,15.3,195.0,232.46,191.63
2018,11,29,12,45,160.0,159.0,6.8,15.35,237.5,295.54,245.16
2018,11,29,13,0,216.0,175.0,6.7,15.4,280.0,371.55,308.35
2018,11,29,13,15,292.0,145.5,6.5,15.4,281.0,396.92,331.41
2018,11,29,13,30,368.0,116.0,6.3,15.4,282.0,434.59,364.11
2018,11,29,13,45,230.0,119.0,6.15,15.4,221.0,318.31,266.52
2018,11,29,14,0,92.0,122.0,6.0,15.4,160.0,206.14,170.47
2018,11,29,14,15,254.5,110.0,5.85,15.3,203.0,322.98,271.78
2018,11,29,14,30,417.0,98.0,5.7,15.2,246.0,435.89,366.99
2018,11,29,14,45,432.0,92.0,5.5,15.1,231.0,431.54,363.05
2018,11,29,15,0,447.0,86.0,5.3,15.0,216.0,425.05,357.16
2018,11,29,15,15,407.0,73.5,5.3,15.0,178.5,372.41,312.56
2018,11,29,15,30,367.0,61.0,5.3,15.0,141.0,320.67,267.76
2018,11,29,15,45,391.5,51.5,5.3,14.6,120.5,315.22,260.48
2018,11,29,16,0,416.0,42.0,5.3,14.2,100.0,302.74,244.86
2018,11,29,16,15,295.0,32.5,5.4,14.0,66.0,214.86,159.88
2018,11,29,16,30,174.0,23.0,5.5,13.8,32.0,125.08,0.0
2018,11,29,16,45,87.0,11.5,5.6,13.6,16.0,47.08,0.0
2018,11,29,17,0,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,5.9,13.2,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,6.05,13.1,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,6.3,12.95,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,6.55,12.9,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,6.7,12.9,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,6.75,12.9,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,6.8,12.9,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,6.9,12.9,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,7.0,12.9,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,7.0,12.9,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,7.0,12.9,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,7.0,12.9,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,7.0,12.9,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,7.05,12.85,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,7.1,12.8,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,7.1,12.75,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,7.1,12.7,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,7.1,12.65,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,7.1,12.6,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,7.05,12.55,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,6.9,12.45,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,6.8,12.4,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,6.75,12.3,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,6.7,12.2,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,6.55,12.1,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,6.25,11.9,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,6.05,11.7,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,6.0,11.6,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,5.95,11.55,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,5.85,11.45,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,5.8,11.4,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,5.8,11.4,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,5.8,11.4,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,5.75,11.4,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,5.7,11.4,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,5.65,11.35,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,5.6,11.3,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,5.6,11.25,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,5.6,11.2,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,5.55,11.15,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,5.5,11.1,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,5.5,11.05,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2018,11,30,6,45,26.5,3.5,5.25,11.0,2.5,0.0,0.0
2018,11,30,7,0,53.0,7.0,5.2,11.0,5.0,0.0,0.0
2018,11,30,7,15,71.5,15.0,5.3,11.4,17.0,14.3,0.0
2018,11,30,7,30,90.0,23.0,5.4,11.8,29.0,19.1,2.45
2018,11,30,7,45,104.5,38.5,5.5,12.2,50.5,33.46,20.27
2018,11,30,8,0,119.0,54.0,5.6,12.6,72.0,56.28,37.23
2018,11,30,8,15,137.5,70.5,5.7,12.85,97.0,82.3,58.07
2018,11,30,8,30,156.0,87.0,5.8,13.1,122.0,110.55,81.91
2018,11,30,8,45,219.5,98.5,5.85,13.4,158.0,146.77,111.47
2018,11,30,9,0,283.0,110.0,5.9,13.7,194.0,189.5,147.44
2018,11,30,9,15,361.0,112.0,5.85,13.95,233.5,237.29,187.99
2018,11,30,9,30,439.0,114.0,5.8,14.2,273.0,289.51,232.69
2018,11,30,9,45,421.5,129.5,5.75,14.45,292.5,320.41,260.5
2018,11,30,10,0,404.0,145.0,5.7,14.7,312.0,348.97,285.52
2018,11,30,10,15,440.5,147.5,5.6,14.9,339.5,390.01,320.22
2018,11,30,10,30,477.0,150.0,5.5,15.1,367.0,432.76,355.83
2018,11,30,10,45,493.5,152.5,5.45,15.3,385.0,464.96,382.48
2018,11,30,11,0,510.0,155.0,5.4,15.5,403.0,496.79,408.45
2018,11,30,11,15,482.5,166.0,5.35,15.6,404.5,508.28,417.48
2018,11,30,11,30,455.0,177.0,5.3,15.7,406.0,516.73,423.9
2018,11,30,11,45,436.5,182.5,5.3,15.8,403.5,522.74,428.59
2018,11,30,12,0,418.0,188.0,5.3,15.9,401.0,526.43,431.35
2018,11,30,12,15,410.5,188.0,5.3,15.9,395.5,530.08,434.51
2018,11,30,12,30,403.0,188.0,5.3,15.9,390.0,531.89,436.21
2018,11,30,12,45,412.0,181.0,5.3,15.9,383.5,536.7,440.75
2018,11,30,13,0,421.0,174.0,5.3,15.9,377.0,539.83,443.97
2018,11,30,13,15,432.5,164.5,5.3,15.9,366.0,540.24,445.18
2018,11,30,13,30,444.0,155.0,5.3,15.9,355.0,538.7,444.87
2018,11,30,13,45,505.5,133.0,5.25,15.85,348.5,558.14,462.24
2018,11,30,14,0,567.0,111.0,5.2,15.8,342.0,579.51,480.77
2018,11,30,14,15,675.5,85.5,5.15,15.7,339.5,622.11,516.04
2018,11,30,14,30,784.0,60.0,5.1,15.6,337.0,653.27,540.98
2018,11,30,14,45,756.0,57.0,5.05,15.45,301.0,614.27,510.64
2018,11,30,15,0,728.0,54.0,5.0,15.3,265.0,573.85,478.67
2018,11,30,15,15,568.0,60.5,5.0,15.3,210.5,463.95,387.39
2018,11,30,15,30,408.0,67.0,5.0,15.3,156.0,353.75,294.14
2018,11,30,15,45,399.0,53.0,4.65,14.6,124.5,320.86,264.38
2018,11,30,16,0,390.0,39.0,4.3,13.9,93.0,285.25,230.17
2018,11,30,16,15,310.5,30.5,4.2,13.5,63.5,220.65,163.56
2018,11,30,16,30,231.0,22.0,4.1,13.1,34.0,147.85,0.0
2018,11,30,16,45,115.5,11.0,4.0,12.65,17.0,58.41,0.0
2018,11,30,17,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,4.15,11.55,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,4.4,11.85,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,4.65,12.15,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,4.95,12.45,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,5.15,12.6,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,5.3,12.55,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,12,1,6,45,3.0,2.0,5.2,12.65,2.0,0.0,0.0
2018,12,1,7,0,6.0,4.0,5.2,12.7,4.0,0.0,0.0
2018,12,1,7,15,31.5,10.5,5.3,12.9,12.5,10.01,0.0
2018,12,1,7,30,57.0,17.0,5.4,13.1,21.0,14.34,0.0
2018,12,1,7,45,91.5,23.5,5.55,13.3,34.5,21.01,10.37
2018,12,1,8,0,126.0,30.0,5.7,13.5,48.0,34.96,19.12
2018,12,1,8,15,81.0,25.5,5.8,13.55,38.5,34.02,19.65
2018,12,1,8,30,36.0,21.0,5.9,13.6,29.0,26.56,15.54
2018,12,1,8,45,18.0,26.5,6.0,13.7,30.5,29.11,18.69
2018,12,1,9,0,0.0,32.0,6.1,13.8,32.0,29.69,19.87
2018,12,1,9,15,0.0,46.0,6.2,13.85,46.0,42.73,31.04
2018,12,1,9,30,0.0,60.0,6.3,13.9,60.0,55.79,42.15
2018,12,1,9,45,84.5,89.5,6.4,13.95,124.0,125.14,100.64
2018,12,1,10,0,169.0,119.0,6.5,14.0,188.0,203.99,167.25
2018,12,1,10,15,308.0,136.5,6.55,14.1,272.0,302.52,250.2
2018,12,1,10,30,447.0,154.0,6.6,14.2,356.0,419.07,347.06
2018,12,1,10,45,345.5,143.5,6.6,14.3,303.5,366.74,304.52
2018,12,1,11,0,244.0,133.0,6.6,14.4,251.0,296.68,246.7
2018,12,1,11,15,275.5,136.0,6.65,14.45,272.0,329.29,274.56
2018,12,1,11,30,307.0,139.0,6.7,14.5,293.0,373.43,311.38
2018,12,1,11,45,371.0,161.0,6.75,14.55,348.0,452.21,376.29
2018,12,1,12,0,435.0,183.0,6.8,14.6,403.0,532.38,441.44
2018,12,1,12,15,406.5,183.5,6.8,14.6,388.0,521.32,432.36
2018,12,1,12,30,378.0,184.0,6.8,14.6,373.0,496.1,412.32
2018,12,1,12,45,376.0,180.0,6.8,14.65,364.5,495.25,412.09
2018,12,1,13,0,374.0,176.0,6.8,14.7,356.0,492.91,410.61
2018,12,1,13,15,386.0,169.5,6.75,14.65,349.0,509.62,424.6
2018,12,1,13,30,398.0,163.0,6.7,14.6,342.0,512.17,427.42
2018,12,1,13,45,464.0,140.5,6.65,14.55,337.5,534.97,447.95
2018,12,1,14,0,530.0,118.0,6.6,14.5,333.0,553.98,465.23
2018,12,1,14,15,632.0,95.0,6.55,14.35,331.5,600.82,505.09
2018,12,1,14,30,734.0,72.0,6.5,14.2,330.0,631.19,530.37
2018,12,1,14,45,697.0,69.5,6.45,14.1,293.5,592.13,499.13
2018,12,1,15,0,660.0,67.0,6.4,14.0,257.0,548.12,462.39
2018,12,1,15,15,610.5,62.5,6.4,14.0,218.0,493.19,415.56
2018,12,1,15,30,561.0,58.0,6.4,14.0,179.0,439.0,367.99
2018,12,1,15,45,486.5,51.5,6.05,13.55,140.0,369.31,306.39
2018,12,1,16,0,412.0,45.0,5.7,13.1,101.0,302.92,245.72
2018,12,1,16,15,288.0,34.0,5.55,12.8,66.5,212.12,157.29
2018,12,1,16,30,164.0,23.0,5.4,12.5,32.0,120.11,0.0
2018,12,1,16,45,82.0,11.5,5.25,12.15,16.0,44.98,0.0
2018,12,1,17,0,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,4.95,10.9,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,4.85,10.7,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,4.65,10.3,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,4.55,9.9,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,4.45,9.75,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,4.35,9.45,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,4.25,9.3,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,4.2,9.15,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,4.15,9.05,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,4.05,8.95,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,4.0,8.85,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,3.95,8.75,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,3.85,8.65,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,3.75,8.55,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,3.6,8.45,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,3.4,8.35,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,3.0,8.25,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,2,7,15,135.5,11.5,2.1,8.45,19.5,10.96,0.0
2018,12,2,7,30,271.0,23.0,2.0,8.7,39.0,19.24,0.0
2018,12,2,7,45,414.0,30.0,1.9,9.0,77.5,27.87,17.71
2018,12,2,8,0,557.0,37.0,1.8,9.3,116.0,71.1,34.99
2018,12,2,8,15,532.0,46.5,1.8,9.6,142.0,108.81,63.71
2018,12,2,8,30,507.0,56.0,1.8,9.9,168.0,144.98,96.59
2018,12,2,8,45,372.5,83.5,1.8,10.2,174.5,168.38,124.64
2018,12,2,9,0,238.0,111.0,1.8,10.5,181.0,176.36,138.2
2018,12,2,9,15,285.0,120.5,1.75,10.75,214.5,215.25,171.52
2018,12,2,9,30,332.0,130.0,1.7,11.0,248.0,258.37,208.25
2018,12,2,9,45,382.0,134.0,1.65,11.25,281.0,305.86,248.23
2018,12,2,10,0,432.0,138.0,1.6,11.5,314.0,353.07,287.52
2018,12,2,10,15,469.5,139.5,1.5,11.7,341.5,394.49,321.56
2018,12,2,10,30,507.0,141.0,1.4,11.9,369.0,437.6,356.27
2018,12,2,10,45,521.5,144.0,1.35,12.05,386.5,470.07,382.12
2018,12,2,11,0,536.0,147.0,1.3,12.2,404.0,501.97,407.06
2018,12,2,11,15,520.5,154.5,1.25,12.45,409.0,518.41,419.22
2018,12,2,11,30,505.0,162.0,1.2,12.7,414.0,532.35,429.29
2018,12,2,11,45,471.0,172.0,1.2,12.95,408.0,533.61,429.61
2018,12,2,12,0,437.0,182.0,1.2,13.2,402.0,531.8,427.6
2018,12,2,12,15,437.5,180.0,1.15,13.35,399.0,539.48,433.32
2018,12,2,12,30,438.0,178.0,1.1,13.5,396.0,545.43,437.61
2018,12,2,12,45,443.5,172.0,1.1,13.6,388.5,548.92,440.68
2018,12,2,13,0,449.0,166.0,1.1,13.7,381.0,550.6,442.43
2018,12,2,13,15,431.5,162.5,1.05,13.7,362.5,535.73,431.15
2018,12,2,13,30,414.0,159.0,1.0,13.7,344.0,519.12,418.67
2018,12,2,13,45,488.5,134.5,1.0,13.65,341.0,545.66,441.15
2018,12,2,14,0,563.0,110.0,1.0,13.6,338.0,573.79,464.03
2018,12,2,14,15,627.5,92.0,0.95,13.45,327.5,593.2,479.58
2018,12,2,14,30,692.0,74.0,0.9,13.3,317.0,607.12,490.26
2018,12,2,14,45,569.5,80.0,0.9,13.15,265.5,516.19,420.58
2018,12,2,15,0,447.0,86.0,0.9,13.0,214.0,423.92,348.27
2018,12,2,15,15,406.5,76.5,0.9,13.0,180.0,375.27,309.16
2018,12,2,15,30,366.0,67.0,0.9,13.0,146.0,327.77,269.32
2018,12,2,15,45,307.5,56.5,1.0,12.55,113.0,270.28,220.68
2018,12,2,16,0,249.0,46.0,1.1,12.1,80.0,216.5,173.23
2018,12,2,16,15,170.5,32.5,1.2,11.8,52.0,152.88,111.37
2018,12,2,16,30,92.0,19.0,1.3,11.5,24.0,80.85,0.0
2018,12,2,16,45,46.0,9.5,1.35,11.25,12.0,28.14,0.0
2018,12,2,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.65,7.35,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.75,7.1,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,3.05,6.7,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,3.15,6.55,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,3.2,6.25,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,3.2,6.2,0.0,0.0,0.0
2018,12,3,7,15,41.0,10.0,3.3,6.7,12.5,9.53,0.0
2018,12,3,7,30,82.0,20.0,3.4,7.2,25.0,16.69,0.0
2018,12,3,7,45,141.5,34.5,3.5,7.7,51.0,29.43,18.87
2018,12,3,8,0,201.0,49.0,3.6,8.2,77.0,55.69,34.64
2018,12,3,8,15,239.5,62.0,3.55,8.65,106.5,85.98,57.53
2018,12,3,8,30,278.0,75.0,3.5,9.1,136.0,120.46,86.02
2018,12,3,8,45,273.5,90.5,3.45,9.55,160.0,149.81,113.1
2018,12,3,9,0,269.0,106.0,3.4,10.0,184.0,179.6,140.65
2018,12,3,9,15,290.5,118.5,3.35,10.45,212.5,214.4,171.45
2018,12,3,9,30,312.0,131.0,3.3,10.9,241.0,250.98,203.44
2018,12,3,9,45,359.5,136.0,3.3,11.35,273.5,297.32,242.87
2018,12,3,10,0,407.0,141.0,3.3,11.8,306.0,343.29,281.63
2018,12,3,10,15,430.5,146.0,3.3,12.05,330.0,380.08,312.7
2018,12,3,10,30,454.0,151.0,3.3,12.3,354.0,417.64,343.93
2018,12,3,10,45,458.0,157.0,3.3,12.5,369.0,445.31,366.72
2018,12,3,11,0,462.0,163.0,3.3,12.7,384.0,471.95,388.31
2018,12,3,11,15,454.0,169.5,3.3,12.85,390.5,490.16,402.88
2018,12,3,11,30,446.0,176.0,3.3,13.0,397.0,506.48,415.76
2018,12,3,11,45,518.5,157.5,3.25,13.15,416.5,549.9,451.16
2018,12,3,12,0,591.0,139.0,3.2,13.3,436.0,598.82,490.2
2018,12,3,12,15,550.5,148.0,3.15,13.4,423.0,585.81,479.46
2018,12,3,12,30,510.0,157.0,3.1,13.5,410.0,574.78,470.39
2018,12,3,12,45,489.0,158.0,3.0,13.55,396.0,566.62,463.91
2018,12,3,13,0,468.0,159.0,2.9,13.6,382.0,556.29,455.69
2018,12,3,13,15,373.5,167.5,2.9,13.7,341.0,483.79,398.06
2018,12,3,13,30,279.0,176.0,2.9,13.8,300.0,423.66,349.18
2018,12,3,13,45,243.5,168.5,2.85,13.85,272.5,388.44,320.99
2018,12,3,14,0,208.0,161.0,2.8,13.9,245.0,340.7,282.46
2018,12,3,14,15,154.5,142.5,2.8,13.8,202.0,278.19,231.15
2018,12,3,14,30,101.0,124.0,2.8,13.7,159.0,216.58,179.64
2018,12,3,14,45,50.5,90.5,2.75,13.6,108.0,129.34,105.88
2018,12,3,15,0,0.0,57.0,2.7,13.5,57.0,53.0,39.83
2018,12,3,15,15,55.5,56.0,2.7,13.5,68.0,99.96,81.11
2018,12,3,15,30,111.0,55.0,2.7,13.5,79.0,142.79,117.46
2018,12,3,15,45,85.5,44.5,2.7,12.8,60.5,112.64,90.68
2018,12,3,16,0,60.0,34.0,2.7,12.1,42.0,75.06,57.54
2018,12,3,16,15,30.0,20.0,2.7,11.85,24.0,40.57,25.76
2018,12,3,16,30,0.0,6.0,2.7,11.6,6.0,5.55,0.0
2018,12,3,16,45,0.0,3.0,2.7,11.35,3.0,2.86,0.0
2018,12,3,17,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,3.65,10.05,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.35,9.55,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.4,9.45,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,3.55,9.25,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,3.7,9.15,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.05,9.05,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.3,8.95,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.25,8.85,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,12,4,7,15,0.0,4.5,4.3,9.0,4.5,4.29,0.0
2018,12,4,7,30,0.0,9.0,4.4,9.2,9.0,8.34,0.0
2018,12,4,7,45,0.0,17.0,4.5,9.4,17.0,15.76,7.26
2018,12,4,8,0,0.0,25.0,4.6,9.6,25.0,23.2,13.91
2018,12,4,8,15,0.0,33.5,4.6,9.95,33.5,31.1,21.03
2018,12,4,8,30,0.0,42.0,4.6,10.3,42.0,39.02,28.07
2018,12,4,8,45,0.0,58.0,4.6,10.65,58.0,53.92,41.04
2018,12,4,9,0,0.0,74.0,4.6,11.0,74.0,68.91,53.97
2018,12,4,9,15,0.0,82.5,4.55,11.45,82.5,76.97,60.81
2018,12,4,9,30,0.0,91.0,4.5,11.9,91.0,85.08,67.58
2018,12,4,9,45,0.0,93.0,4.5,12.35,93.0,87.0,69.01
2018,12,4,10,0,0.0,95.0,4.5,12.8,95.0,88.91,70.42
2018,12,4,10,15,0.0,103.5,4.4,13.15,103.5,97.1,77.14
2018,12,4,10,30,0.0,112.0,4.3,13.5,112.0,105.37,83.88
2018,12,4,10,45,0.0,118.5,4.25,13.85,118.5,111.76,89.01
2018,12,4,11,0,0.0,125.0,4.2,14.2,125.0,118.22,94.19
2018,12,4,11,15,0.0,129.0,4.15,14.45,129.0,122.27,97.38
2018,12,4,11,30,0.0,133.0,4.1,14.7,133.0,126.38,100.64
2018,12,4,11,45,3.5,143.5,4.0,14.95,145.0,139.59,111.53
2018,12,4,12,0,7.0,154.0,3.9,15.2,157.0,153.18,122.71
2018,12,4,12,15,13.5,169.0,3.7,15.2,175.5,174.11,140.1
2018,12,4,12,30,20.0,184.0,3.5,15.2,194.0,195.78,158.02
2018,12,4,12,45,18.5,179.5,3.3,15.25,188.5,190.82,153.91
2018,12,4,13,0,17.0,175.0,3.1,15.3,183.0,185.86,149.88
2018,12,4,13,15,14.0,167.0,3.1,15.15,173.5,175.93,141.89
2018,12,4,13,30,11.0,159.0,3.1,15.0,164.0,166.02,133.9
2018,12,4,13,45,7.5,135.5,3.1,14.85,139.0,138.57,111.34
2018,12,4,14,0,4.0,112.0,3.1,14.7,114.0,111.32,88.75
2018,12,4,14,15,2.0,81.5,3.2,14.45,82.5,78.19,61.04
2018,12,4,14,30,0.0,51.0,3.3,14.2,51.0,47.39,34.96
2018,12,4,14,45,0.0,48.0,3.35,14.0,48.0,44.59,32.64
2018,12,4,15,0,0.0,45.0,3.4,13.8,45.0,41.8,30.26
2018,12,4,15,15,0.0,41.0,3.4,13.8,41.0,38.08,27.0
2018,12,4,15,30,0.0,37.0,3.4,13.8,37.0,34.35,23.68
2018,12,4,15,45,0.0,29.5,3.45,13.15,29.5,27.38,17.56
2018,12,4,16,0,0.0,22.0,3.5,12.5,22.0,20.4,11.36
2018,12,4,16,15,0.0,15.0,3.45,12.25,15.0,13.9,5.01
2018,12,4,16,30,0.0,8.0,3.4,12.0,8.0,7.41,0.0
2018,12,4,16,45,0.0,4.0,3.3,11.7,4.0,3.81,0.0
2018,12,4,17,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,3.85,11.15,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,4.45,10.85,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.45,10.85,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.35,10.8,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.85,10.8,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,12,5,7,15,0.0,1.5,3.75,10.8,1.5,1.43,0.0
2018,12,5,7,30,0.0,3.0,3.8,10.9,3.0,2.77,0.0
2018,12,5,7,45,0.0,5.5,3.8,11.0,5.5,5.09,0.0
2018,12,5,8,0,0.0,8.0,3.8,11.1,8.0,7.4,0.55
2018,12,5,8,15,0.0,10.5,3.85,11.3,10.5,9.72,2.65
2018,12,5,8,30,0.0,13.0,3.9,11.5,13.0,12.04,4.73
2018,12,5,8,45,3.0,33.5,3.9,11.65,34.5,31.76,21.7
2018,12,5,9,0,6.0,54.0,3.9,11.8,56.0,51.85,38.99
2018,12,5,9,15,3.0,47.0,3.8,12.05,48.0,44.64,32.88
2018,12,5,9,30,0.0,40.0,3.7,12.3,40.0,37.14,26.44
2018,12,5,9,45,0.0,48.0,3.65,12.6,48.0,44.6,32.78
2018,12,5,10,0,0.0,56.0,3.6,12.9,56.0,52.06,39.06
2018,12,5,10,15,0.0,61.0,3.45,13.15,61.0,56.73,42.94
2018,12,5,10,30,0.0,66.0,3.3,13.4,66.0,61.4,46.8
2018,12,5,10,45,0.0,75.0,3.2,13.65,75.0,69.81,53.8
2018,12,5,11,0,0.0,84.0,3.1,13.9,84.0,78.25,60.8
2018,12,5,11,15,0.0,93.0,2.95,14.1,93.0,86.92,67.97
2018,12,5,11,30,0.0,102.0,2.8,14.3,102.0,95.69,75.2
2018,12,5,11,45,9.5,128.0,2.65,14.45,132.5,128.13,102.39
2018,12,5,12,0,19.0,154.0,2.5,14.6,163.0,161.79,130.3
2018,12,5,12,15,26.0,166.5,2.35,14.7,179.0,188.65,152.37
2018,12,5,12,30,33.0,179.0,2.2,14.8,195.0,209.31,169.28
2018,12,5,12,45,52.0,173.5,2.1,14.85,198.5,218.89,177.68
2018,12,5,13,0,71.0,168.0,2.0,14.9,202.0,228.58,186.23
2018,12,5,13,15,102.0,177.0,1.95,14.9,223.5,275.96,225.38
2018,12,5,13,30,133.0,186.0,1.9,14.9,245.0,312.65,255.5
2018,12,5,13,45,113.5,164.5,1.85,14.85,213.0,273.11,223.6
2018,12,5,14,0,94.0,143.0,1.8,14.8,181.0,233.23,191.35
2018,12,5,14,15,72.5,127.5,1.9,14.7,155.5,188.3,154.54
2018,12,5,14,30,51.0,112.0,2.0,14.6,130.0,155.01,126.73
2018,12,5,14,45,71.5,108.0,2.1,14.5,130.0,165.83,136.44
2018,12,5,15,0,92.0,104.0,2.2,14.4,130.0,186.57,153.97
2018,12,5,15,15,95.5,92.5,2.2,14.4,116.0,174.86,143.8
2018,12,5,15,30,99.0,81.0,2.2,14.4,102.0,163.02,133.14
2018,12,5,15,45,79.5,65.0,2.3,13.85,79.5,130.86,105.08
2018,12,5,16,0,60.0,49.0,2.4,13.3,57.0,99.63,77.25
2018,12,5,16,15,37.0,33.0,2.45,13.05,37.5,67.37,45.8
2018,12,5,16,30,14.0,17.0,2.5,12.8,18.0,24.72,0.0
2018,12,5,16,45,7.0,8.5,2.6,12.55,9.0,11.01,0.0
2018,12,5,17,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,3.2,9.95,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,12,6,7,15,96.0,10.5,3.2,9.35,15.0,10.01,0.0
2018,12,6,7,30,192.0,21.0,3.3,9.7,30.0,17.8,0.0
2018,12,6,7,45,321.0,29.5,3.4,10.05,63.5,23.89,13.32
2018,12,6,8,0,450.0,38.0,3.5,10.4,97.0,59.04,29.53
2018,12,6,8,15,437.5,48.0,3.5,10.75,122.0,94.47,55.6
2018,12,6,8,30,425.0,58.0,3.5,11.1,147.0,128.23,85.26
2018,12,6,8,45,304.5,84.0,3.45,11.45,154.5,150.12,111.02
2018,12,6,9,0,184.0,110.0,3.4,11.8,162.0,158.32,124.03
2018,12,6,9,15,230.0,121.5,3.35,12.25,195.0,195.69,155.73
2018,12,6,9,30,276.0,133.0,3.3,12.7,228.0,237.36,191.06
2018,12,6,9,45,333.5,137.0,3.25,13.15,262.5,280.18,227.19
2018,12,6,10,0,391.0,141.0,3.2,13.6,297.0,332.9,271.11
2018,12,6,10,15,433.5,142.5,3.1,13.95,325.5,374.9,306.01
2018,12,6,10,30,476.0,144.0,3.0,14.3,354.0,419.11,342.18
2018,12,6,10,45,488.0,148.0,2.9,14.65,371.0,450.07,367.11
2018,12,6,11,0,500.0,152.0,2.8,15.0,388.0,480.43,391.1
2018,12,6,11,15,497.5,157.5,2.65,15.2,396.5,502.3,407.96
2018,12,6,11,30,495.0,163.0,2.5,15.4,405.0,522.44,423.16
2018,12,6,11,45,490.0,165.0,2.4,15.65,406.5,535.25,432.62
2018,12,6,12,0,485.0,167.0,2.3,15.9,408.0,546.09,440.45
2018,12,6,12,15,478.5,167.5,2.2,16.0,403.5,552.21,444.85
2018,12,6,12,30,472.0,168.0,2.1,16.1,399.0,556.33,447.7
2018,12,6,12,45,469.0,164.0,2.05,16.25,389.5,556.01,447.49
2018,12,6,13,0,466.0,160.0,2.0,16.4,380.0,553.75,445.82
2018,12,6,13,15,458.0,154.5,1.95,16.4,364.0,544.03,438.74
2018,12,6,13,30,450.0,149.0,1.9,16.4,348.0,532.44,430.25
2018,12,6,13,45,505.5,129.0,1.8,16.45,340.5,549.39,444.47
2018,12,6,14,0,561.0,109.0,1.7,16.5,333.0,568.5,459.72
2018,12,6,14,15,665.5,84.0,1.65,16.45,329.5,608.52,491.27
2018,12,6,14,30,770.0,59.0,1.6,16.4,326.0,637.42,512.83
2018,12,6,14,45,741.0,56.5,1.5,16.3,291.0,599.35,483.8
2018,12,6,15,0,712.0,54.0,1.4,16.2,256.0,559.91,453.32
2018,12,6,15,15,654.5,52.0,1.4,16.2,216.5,501.82,407.07
2018,12,6,15,30,597.0,50.0,1.4,16.2,177.0,449.7,363.76
2018,12,6,15,45,529.5,43.5,1.1,15.4,138.0,383.69,307.97
2018,12,6,16,0,462.0,37.0,0.8,14.6,99.0,320.97,252.47
2018,12,6,16,15,343.5,29.0,0.8,14.4,65.5,235.33,168.86
2018,12,6,16,30,225.0,21.0,0.8,14.2,32.0,143.37,0.0
2018,12,6,16,45,112.5,10.5,0.8,14.0,16.0,56.73,0.0
2018,12,6,17,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,7,7,15,23.5,9.0,1.85,9.35,10.0,8.58,0.0
2018,12,7,7,30,47.0,18.0,1.9,9.6,20.0,15.03,0.0
2018,12,7,7,45,107.0,32.0,2.0,9.8,44.0,26.23,14.83
